Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.85,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,24.16,14.97
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,31.26,22.79
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,41.76,32.89
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,46.04,37.07
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,50.35,41.1
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,53.23,43.68
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,56.12,46.17
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,57.73,47.44
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,59.37,48.72
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,68.17,56.48
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,70.26,58.12
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,118.4,67.83
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,176.18,103.39
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,233.5,150.14
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,290.52,201.95
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,345.99,254.22
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,400.2,305.5
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,451.71,354.4
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,501.39,400.83
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,547.42,442.55
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,591.04,481.22
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,629.84,515.8
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,665.6,547.19
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,696.43,573.18
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,723.84,595.97
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,744.82,614.32
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,762.07,628.63
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,771.22,636.59
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,776.48,641.72
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,774.34,642.01
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,775.47,644.9
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,758.89,632.77
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,738.74,617.69
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,704.3,591.07
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,666.97,561.62
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,609.89,514.22
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,551.1,462.88
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,455.06,379.49
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,360.59,277.81
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,152.9,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,11.4,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,25.37,16.25
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,32.2,23.84
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,39.04,30.61
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,43.42,34.81
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,47.81,38.83
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,50.77,41.47
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,53.72,44.02
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,55.37,45.24
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,63.87,52.63
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,66.05,54.35
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,68.15,55.98
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,116.65,65.92
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,173.98,100.86
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,230.96,146.16
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,287.63,195.8
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,342.61,245.76
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,396.27,294.45
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,446.95,340.01
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,495.78,382.98
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,540.7,421.8
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,583.11,457.64
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,621.25,490.27
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,656.41,520.04
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,686.57,544.9
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,713.33,566.84
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,733.52,584.16
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,750.01,597.83
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,759.92,606.39
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,766.05,612.39
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,763.15,612.42
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,763.58,615.05
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,746.39,603.44
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,725.69,589.1
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,691.02,564.57
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,653.52,536.8
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,596.15,492.28
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,537.11,443.81
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,452.37,371.73
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,363.34,279.61
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,179.32,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,12.67,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,25.76,16.41
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,33.18,24.39
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,40.55,31.57
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,49.75,40.14
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,58.42,48.02
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,64.15,53.12
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,69.72,57.98
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,64.48,52.88
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,65.45,53.41
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,66.74,54.31
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,68.06,55.24
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,116.54,65.89
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,173.45,100.95
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,235.6,150.8
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,291.13,199.84
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,344.71,249.21
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,397.1,297.69
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,446.71,343.76
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,494.54,387.49
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,505.4,400.93
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,498.51,398.13
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,575.76,461.95
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,650.88,524.06
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,679.07,547.22
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,708.4,570.77
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,727.47,587.18
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,742.82,600.49
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,754.22,609.81
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,761.93,616.48
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,758.45,613.9
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,751.18,608.49
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,729.07,592.01
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,703.42,572.68
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,667.18,546.38
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,634.32,521.89
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,570.74,471.9
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,506.18,418.66
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,410.4,337.28
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,317.55,245.75
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,159.02,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,14.8,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,29.37,18.82
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,39.56,29.06
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,52.44,40.95
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,60.51,48.34
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,75.6,61.72
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,66.31,53.36
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,66.94,53.72
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,66.15,52.79
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,71.65,57.34
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,73.11,58.33
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,74.6,59.35
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,120.2,67.63
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,174.75,99.77
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,230.4,143.06
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,290.84,194.42
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,344.48,241.38
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,397.5,287.56
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,447.76,331.55
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,496.39,373.19
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,541.93,410.61
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,585.47,445.36
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,624.0,476.31
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,659.66,504.4
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,691.06,529.27
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,719.32,551.52
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,740.58,568.06
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,758.2,580.96
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,769.55,589.3
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,777.14,595.2
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,775.15,594.64
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,776.55,596.48
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,761.34,586.11
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,742.57,573.24
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,709.16,552.96
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,672.82,529.54
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,612.93,486.15
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,551.26,438.79
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,465.58,370.45
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,375.22,286.11
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,187.66,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,14.64,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,28.59,18.86
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,43.53,33.57
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,58.06,47.4
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,69.9,58.46
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,81.42,68.98
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,94.29,80.63
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,106.71,91.73
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,124.43,107.26
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,137.81,118.72
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,151.79,130.83
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,160.27,138.01
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,175.26,136.83
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,209.59,155.5
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,242.06,184.7
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,268.59,210.41
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,307.95,240.96
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,356.62,280.7
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,235.84,189.16
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,82.39,64.37
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,150.06,121.31
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,219.9,179.48
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,118.04,94.6
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,14.91,7.09
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,71.54,55.39
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,130.09,104.94
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,97.69,77.69
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,65.64,50.58
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,41.43,29.98
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,17.35,9.33
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,87.33,70.02
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,169.0,140.28
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,153.61,127.3
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,138.11,114.25
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,119.49,98.53
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,100.75,82.43
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,81.64,65.83
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,62.01,48.46
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,43.34,31.74
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,23.12,13.38
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,11.13,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,13.85,0.0
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,28.08,18.88
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,38.21,29.2
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,48.06,38.65
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,49.42,40.03
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,51.1,41.49
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,56.78,46.59
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,58.13,47.63
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,60.01,49.03
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,61.91,50.4
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,62.96,51.21
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,72.07,59.23
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,123.62,70.62
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,181.3,106.83
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,238.72,153.24
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,295.96,204.06
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,351.12,254.8
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,405.28,304.57
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,457.02,352.21
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,507.01,397.39
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,553.46,438.71
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,597.63,477.25
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,637.53,511.49
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,674.51,542.72
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,706.27,568.55
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,734.69,591.37
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,757.28,610.2
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,776.19,624.92
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,787.3,633.99
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,794.53,640.38
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,794.13,641.69
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,789.96,640.27
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,784.13,636.42
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,767.46,624.3
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,735.42,601.22
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,700.37,574.79
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,648.17,533.51
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,594.14,488.25
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,504.96,414.41
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,416.74,331.27
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,210.53,35.88
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,12.81,0.0
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,26.25,17.14
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,32.16,23.43
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,38.13,29.18
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,42.16,32.96
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,46.21,36.57
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,48.44,38.41
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,56.5,45.42
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,58.65,47.04
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,60.73,48.56
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,62.61,49.98
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,64.42,51.34
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,117.67,62.97
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,176.1,98.93
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,234.12,145.05
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,291.8,195.4
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,348.14,246.28
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,403.14,295.86
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,455.5,342.99
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,506.07,387.66
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,552.51,427.28
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,596.49,463.86
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,636.39,497.32
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,673.3,527.82
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,705.27,553.07
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,733.84,575.31
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,756.82,594.41
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,776.1,609.92
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,786.93,618.54
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,793.86,624.53
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,792.79,623.9
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,787.9,620.25
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,774.41,609.22
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,764.99,600.62
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,734.31,581.06
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,700.65,558.54
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,648.62,520.84
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,594.78,479.3
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,507.26,408.39
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,420.77,329.53
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,213.51,62.57
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,12.79,0.0
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,26.24,16.83
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,32.64,23.42
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,39.04,29.53
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,43.45,33.57
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,47.83,37.42
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,50.4,39.52
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,52.97,41.56
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,61.49,48.77
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,64.19,50.78
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,66.01,52.12
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,67.75,53.39
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,122.56,65.83
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,181.43,102.1
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,239.2,147.98
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,296.58,198.18
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,352.4,248.51
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,406.8,297.55
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,458.69,344.37
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,508.78,388.82
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,554.69,429.11
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,598.06,466.52
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,637.4,499.95
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,673.74,530.44
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,704.71,556.54
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,732.23,579.7
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,754.3,597.69
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,772.68,611.77
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,783.82,620.84
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,791.11,627.26
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,790.2,628.03
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,785.53,626.08
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,778.36,622.25
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,760.32,610.15
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,728.59,588.5
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,693.89,563.88
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,641.06,524.0
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,586.4,480.31
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,498.58,407.85
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,411.82,328.56
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,215.03,86.02
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,13.41,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,27.38,18.04
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,33.94,24.81
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,40.5,31.1
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,47.89,37.87
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,51.74,41.25
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,54.96,43.94
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,58.16,46.52
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,59.68,47.45
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,61.22,48.38
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,70.27,56.04
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,72.29,57.53
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,127.7,70.15
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,186.15,106.45
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,244.33,152.56
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,302.28,202.8
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,358.18,252.96
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,412.93,302.05
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,464.9,348.7
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,515.01,392.89
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,560.9,432.1
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,604.21,468.27
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,643.45,501.27
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,679.65,531.32
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,710.12,556.58
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,737.08,578.87
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,758.53,596.17
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,776.27,609.54
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,786.74,617.73
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,793.35,623.26
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,791.72,623.31
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,793.7,626.22
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,776.88,615.69
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,756.44,602.41
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,723.51,580.73
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,687.57,555.89
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,631.3,514.03
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,573.16,468.32
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,492.42,401.59
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,406.37,323.91
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,210.01,100.33
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,13.36,0.07
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,27.27,17.77
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,33.79,24.38
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,40.31,30.56
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,46.84,36.48
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,49.91,39.12
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,52.77,41.46
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,55.62,43.71
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,56.85,44.49
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,65.32,51.54
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,67.11,52.72
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,68.81,53.83
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,124.85,66.78
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,182.87,102.53
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,240.1,147.29
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,297.03,195.86
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,352.91,244.54
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,407.25,291.45
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,458.11,335.67
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,507.18,377.44
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,553.27,415.21
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,597.0,450.1
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,635.69,480.98
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,671.39,508.93
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,702.18,533.0
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,729.59,554.26
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,750.55,570.52
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,767.81,583.16
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,778.75,590.62
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,785.9,595.55
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,783.87,594.93
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,785.48,596.84
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,770.35,585.89
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,751.68,572.43
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,719.08,552.75
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,683.55,530.2
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,628.27,491.02
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,571.2,448.35
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,490.37,385.53
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,404.83,312.96
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,210.45,110.76
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,15.45,1.93
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,31.48,21.41
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,39.02,28.95
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,46.52,36.0
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,50.1,39.26
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,53.78,42.4
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,82.14,67.29
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,118.7,98.87
