Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,132.74,110.3
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,146.41,121.27
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,98.52,79.83
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,69.48,54.6
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,125.68,68.67
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,189.52,110.39
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,245.73,155.36
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,301.81,204.47
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,356.07,253.4
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,409.02,301.13
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,459.22,346.5
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,507.71,389.68
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,552.34,428.35
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,594.53,464.23
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,632.34,496.77
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,667.26,526.57
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,696.4,551.56
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,722.14,573.67
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,747.06,594.44
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,763.38,607.94
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,771.05,614.79
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,774.77,618.85
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,769.87,616.86
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,761.13,612.04
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,741.66,597.88
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,715.09,578.21
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,677.91,550.31
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,638.08,519.62
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,574.47,469.46
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,509.51,416.77
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,418.84,341.82
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,329.49,262.87
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,173.49,101.0
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,13.78,1.95
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,28.25,18.95
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,37.04,27.49
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,43.31,33.41
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,47.58,37.3
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,51.84,41.0
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,54.29,43.05
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,56.75,45.05
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,59.04,46.85
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,68.46,54.91
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,70.56,56.48
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,73.92,59.15
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,133.62,73.62
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,193.79,112.68
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,252.65,160.63
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,311.18,212.67
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,368.58,264.9
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,424.76,315.84
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,477.22,363.47
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,527.77,408.48
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,575.41,450.19
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,620.56,488.92
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,660.63,522.75
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,697.63,553.47
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,729.3,579.76
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,757.46,603.01
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,779.02,619.94
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,796.77,633.17
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,808.8,642.56
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,816.95,649.26
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,815.42,648.65
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,817.53,651.45
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,802.32,640.56
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,783.41,626.9
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,750.59,604.09
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,714.66,578.04
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,658.09,535.22
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,599.54,488.67
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,516.96,422.63
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,428.8,346.4
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,268.65,172.79
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,76.14,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,13.35,2.53
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,29.88,20.97
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,36.16,27.46
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,42.47,33.61
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,45.56,36.57
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,48.74,39.46
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,51.31,41.7
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,59.88,49.35
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,62.33,51.35
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,64.69,53.23
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,66.5,54.61
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,71.09,58.47
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,131.16,72.62
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,191.66,113.29
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,251.7,163.57
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,311.31,217.72
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,368.99,271.68
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,425.2,324.04
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,478.67,373.64
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,530.23,420.48
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,577.92,462.43
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,622.98,501.1
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,663.72,536.22
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,701.37,568.18
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,733.51,595.31
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,762.11,619.28
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,785.47,637.95
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,805.07,653.33
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,816.32,662.9
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,823.61,669.7
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,823.85,672.05
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,820.24,671.64
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,813.19,667.44
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,794.87,654.62
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,763.95,631.26
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,729.89,605.4
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,676.81,563.46
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,621.65,517.83
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,535.13,446.51
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,448.94,370.03
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,309.62,213.55
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,122.95,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,14.52,3.93
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,29.9,21.13
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,35.75,27.14
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,41.65,32.81
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,46.0,36.84
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,50.33,40.66
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,52.84,42.81
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,55.35,44.89
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,64.08,52.43
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,66.73,54.43
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,68.51,55.85
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,74.59,61.09
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,134.78,74.44
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,195.58,114.95
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,255.61,164.61
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,315.3,218.01
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,373.93,271.57
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,430.65,322.88
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,484.16,370.75
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,535.83,415.85
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,583.92,456.29
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,629.68,493.72
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,670.64,526.87
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,708.51,556.79
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,741.83,583.07
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,771.72,606.37
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,795.02,623.47
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,814.5,637.53
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,823.04,643.99
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,827.45,647.8
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,833.42,652.89
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,828.31,650.13
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,813.68,640.23
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,795.3,627.67
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,763.1,606.09
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,727.73,581.61
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,673.5,542.69
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,617.11,500.05
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,538.75,439.66
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,454.13,368.53
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,307.77,217.79
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,120.17,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.94,4.71
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.6,21.7
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,37.03,28.24
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,43.45,34.44
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,48.34,38.95
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,57.89,47.55
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,60.85,49.96
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,63.8,52.3
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,66.54,54.4
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,69.22,56.41
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,70.34,57.13
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,77.28,62.99
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,135.5,76.39
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,194.49,116.38
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,251.77,170.0
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,300.24,218.45
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,354.05,261.79
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,425.59,320.81
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,477.04,367.31
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,526.76,411.34
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,572.77,451.46
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,616.34,488.64
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,624.27,497.03
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,621.22,496.03
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,687.65,549.86
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,748.51,599.01
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,776.02,620.7
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,794.73,635.1
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,801.12,640.62
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,803.24,643.23
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,799.19,642.18
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,791.21,638.34
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,772.97,625.99
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,756.92,615.24
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,721.27,589.78
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,682.8,561.34
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,624.56,515.66
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,564.74,466.85
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,476.34,395.87
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,388.96,320.9
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,223.81,162.89
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,9.39,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,19.44,8.34
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,29.75,20.86
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,36.26,27.4
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,46.55,37.11
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,50.67,40.89
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,54.81,44.52
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,57.52,46.82
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,60.22,49.04
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,61.32,49.8
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,69.85,57.19
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,71.56,58.43
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,80.76,66.33
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,139.67,78.13
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,199.5,119.05
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,259.47,169.82
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,319.2,224.48
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,376.67,278.23
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,432.9,330.58
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,486.64,380.5
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,538.53,427.78
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,586.7,471.02
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,632.41,511.27
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,673.71,547.02
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,711.95,579.59
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,745.17,607.63
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,774.92,632.5
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,798.57,650.87
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,818.42,666.3
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,827.86,673.93
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,833.2,678.63
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,833.08,680.11
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,836.84,684.63
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,823.76,675.36
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,806.92,663.24
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,776.15,640.22
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,742.2,615.09
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,691.78,575.15
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,639.23,531.58
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,556.09,463.39
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,472.91,390.54
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,349.67,262.32
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,165.81,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.98,10.93
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,33.91,24.88
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,41.02,31.99
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,48.08,38.72
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,50.92,41.32
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,58.7,48.27
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,61.64,50.76
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,64.57,53.18
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,65.49,53.64
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,66.48,54.15
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,67.7,54.98
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,86.59,60.5
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,145.2,82.7
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,204.55,123.29
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,263.42,172.43
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,322.02,224.96
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,378.87,276.67
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,434.34,326.6
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,486.99,374.34
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,537.86,419.56
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,584.99,459.95
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,629.82,497.43
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,670.1,531.14
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,707.37,561.78
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,740.01,587.47
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,769.29,610.15
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,791.29,626.53
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,809.47,639.87
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,820.77,646.99
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,828.14,651.46
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,827.3,652.02
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,830.41,655.47
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,816.41,646.39
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,798.69,634.5
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,767.46,614.15
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,733.09,590.79
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,679.67,552.22
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,624.19,510.05
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,548.84,450.5
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,467.72,381.68
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,331.54,250.34
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,145.05,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,21.47,10.88
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,30.68,21.73
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,36.09,27.2
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,41.55,32.44
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,45.07,35.64
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,48.61,38.71
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,62.22,50.88
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,78.92,65.64
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,92.81,77.71
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,106.56,89.5
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,126.83,107.1
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,158.14,124.81
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,179.96,129.28
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,217.86,152.64
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,254.9,174.23
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,321.01,224.61
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,379.67,279.15
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,436.72,331.84
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,490.68,381.51
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,542.78,428.57
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,591.27,470.92
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,637.41,510.31
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,679.45,546.29
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,718.44,579.19
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,751.7,607.37
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,781.48,632.1
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,805.66,650.93
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,826.0,667.01
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,840.01,678.69
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,850.03,687.6
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,851.47,690.85
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,848.95,691.27
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,838.03,684.36
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,823.4,674.64
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,796.32,655.67
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,766.26,633.68
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,727.5,602.66
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,678.62,562.96
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,601.4,499.88
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,524.4,432.39
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,392.88,303.78
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,221.13,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,21.39,11.27
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,29.7,20.92
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,35.15,26.33
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,40.63,31.5
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,43.78,34.35
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,46.95,37.07
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,55.28,44.35
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,58.62,47.02
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,61.02,48.81
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,63.31,50.49
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,65.09,51.79
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,79.9,51.02
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,139.75,75.06
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,199.94,116.91
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,259.85,166.9
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,319.42,219.97
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,377.34,272.83
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,433.16,323.28
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,486.1,370.79
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,537.24,415.74
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,584.51,455.77
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,629.38,492.82
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,670.23,526.66
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,708.06,557.51
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,740.22,583.62
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,768.94,606.49
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,791.55,623.13
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,810.38,637.09
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,821.5,645.89
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,828.66,652.04
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,828.59,653.04
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,824.68,651.44
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,819.56,647.97
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,802.89,636.02
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,773.71,616.47
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,741.43,593.91
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,693.56,558.52
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,643.6,519.64
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,563.97,458.33
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,484.42,392.47
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,364.91,280.4
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,213.29,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,20.21,10.65
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,32.31,23.24
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,38.05,28.9
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,43.82,34.3
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,47.63,37.71
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,51.43,40.97
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,53.86,42.97
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,56.27,44.91
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,65.25,52.55
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,67.8,54.42
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,69.49,55.63
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,86.0,54.91
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,145.44,79.83
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,205.38,121.73
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,264.7,171.04
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,323.75,223.17
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,380.63,273.71
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,436.31,322.36
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,489.3,369.02
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,540.42,413.02
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,587.92,452.27
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,632.87,488.42
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,673.57,521.26
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,711.27,551.15
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,743.47,575.61
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,772.17,596.79
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,795.32,613.79
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,814.72,628.3
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,826.46,636.36
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,834.29,641.86
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,834.08,642.82
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,830.0,641.13
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,822.71,636.3
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,803.77,623.23
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,773.5,606.23
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,740.09,586.28
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,686.22,549.34
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,630.26,508.8
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,556.9,452.06
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,477.67,386.26
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,348.16,269.35
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,202.84,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,24.36,13.95
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,33.28,23.59
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,39.01,29.2
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,44.77,34.57
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,48.16,37.56
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,51.58,40.41
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,54.02,42.31
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,56.45,44.15
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,65.54,51.63
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,68.11,53.36
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,69.8,54.55
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,88.64,54.08
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,148.89,79.51
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,209.61,121.27
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,269.56,170.3
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,329.13,222.0
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,387.33,273.38
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,443.66,322.41
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,496.95,368.46
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,548.37,411.82
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,595.81,451.24
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,640.6,487.65
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,680.57,519.57
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,717.42,548.5
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,748.82,571.97
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,776.63,592.21
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,798.51,608.78
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,816.6,622.82
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,827.51,630.99
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,834.49,636.6
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,841.29,642.67
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,836.67,640.79
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,820.74,631.06
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,801.1,618.66
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,769.51,599.37
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,734.78,577.22
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,681.18,540.49
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,632.94,505.85
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,552.67,445.14
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,473.13,380.49
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,344.88,267.0
2016,2,11,18,0,212.0,18.0,2.4,16.0,28.0,202.23,0.0
2016,2,11,18,15,106.0,9.0,2.45,15.5,14.0,79.91,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
