Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,890.1,679.13
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,858.36,659.08
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,810.07,626.14
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,766.01,595.36
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,696.01,547.22
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,625.78,496.32
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,522.04,416.78
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,421.81,334.57
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,265.99,186.43
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,66.1,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,12.38,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,22.3,0.63
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,27.86,17.96
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,34.96,24.98
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,40.43,30.08
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,49.94,38.47
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,53.85,41.83
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,57.73,45.04
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,60.57,47.15
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,63.33,49.15
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,65.17,50.33
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,75.71,58.86
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,77.7,60.09
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,79.56,61.21
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,137.74,74.15
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,200.37,112.73
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,263.38,161.42
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,326.56,214.22
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,388.13,267.01
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,449.17,318.78
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,508.15,367.75
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,565.78,414.21
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,619.98,457.62
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,672.13,498.36
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,720.86,535.86
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,766.94,570.7
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,807.81,600.97
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,845.45,626.86
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,877.32,648.82
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,905.5,668.32
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,927.68,684.44
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,945.91,698.2
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,954.17,704.31
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,958.27,707.86
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,956.82,708.48
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,961.75,713.5
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,946.48,703.95
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,927.39,692.06
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,897.25,675.05
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,863.81,655.53
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,816.09,624.67
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,772.68,596.03
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,703.1,549.28
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,633.21,499.61
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,530.86,421.8
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,431.82,341.15
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,279.34,198.55
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,79.35,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,8.96,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.36,1.49
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,29.35,19.23
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,41.18,30.33
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,46.7,35.47
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,52.28,40.37
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,56.29,43.69
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,60.23,46.81
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,67.5,52.69
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,69.28,53.8
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,70.83,54.68
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,72.32,55.51
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,73.03,55.69
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,84.05,64.4
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,143.87,78.25
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,204.85,116.29
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,265.83,163.53
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,327.15,214.73
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,387.45,266.59
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,447.21,317.61
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,504.39,365.82
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,559.53,411.21
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,611.86,453.23
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,662.25,492.76
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,708.92,527.82
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,753.12,560.31
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,792.19,590.34
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,828.13,616.53
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,859.31,638.14
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,887.0,657.43
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,908.27,672.02
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,925.71,684.14
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,893.5,662.97
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,852.07,635.8
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,810.2,608.21
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,758.49,573.3
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,669.37,509.12
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,559.93,429.36
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,592.54,458.68
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,642.78,499.27
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,597.81,467.43
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,551.61,434.52
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,496.61,395.75
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,440.98,354.39
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,365.59,294.53
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,292.28,232.86
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,157.57,112.41
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,9.39,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,17.37,3.99
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,32.84,22.55
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,47.98,36.63
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,60.34,47.92
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,70.15,56.66
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,79.71,64.91
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,88.91,72.66
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,90.3,73.33
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,92.16,74.37
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,80.79,64.22
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,77.92,61.44
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,78.04,61.1
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,81.92,63.95
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,141.3,77.96
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,210.24,124.48
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,269.83,172.08
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,329.78,223.38
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,388.21,274.19
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,446.06,323.79
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,502.02,370.58
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,556.49,414.56
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,608.01,455.64
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,657.62,493.96
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,702.81,528.07
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,745.29,559.26
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,783.46,586.68
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,818.57,610.25
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,847.07,627.8
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,871.97,642.83
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,891.66,655.62
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,917.65,672.62
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,917.33,672.82
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,912.16,670.27
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,913.06,672.72
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,903.79,668.55
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,878.9,653.45
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,850.43,636.11
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,813.64,613.24
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,773.94,588.11
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,707.57,542.75
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,635.7,492.56
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,561.23,440.94
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,487.71,387.02
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,378.57,301.72
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,259.42,205.01
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,158.33,113.74
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,23.91,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.71,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.28,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,8.21,1.34
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,13.16,5.84
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,18.94,11.03
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,24.74,16.14
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,43.02,32.14
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,61.38,47.99
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,98.23,79.29
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,132.93,108.03
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,121.51,97.81
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,108.88,86.78
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,152.93,122.77
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,181.35,145.2
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,216.68,163.13
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,258.14,191.96
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,267.32,199.42
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,272.48,204.09
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,289.75,217.16
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,307.29,230.33
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,330.25,246.99
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,354.53,264.51
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,298.11,223.38
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,233.26,175.22
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,406.64,306.32
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,599.04,444.51
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,605.29,447.91
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,608.35,450.33
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,732.76,542.53
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,854.35,628.3
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,832.77,612.2
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,791.75,583.02
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,704.83,522.4
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,597.34,446.27
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,582.62,439.03
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,565.9,429.59
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,616.7,470.29
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,685.39,522.27
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,726.86,554.76
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,772.14,587.68
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,713.59,548.29
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,645.78,502.09
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,583.66,459.08
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,521.57,413.79
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,424.56,338.69
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,331.96,262.53
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,178.68,130.6
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.52,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,21.14,8.81
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,36.13,25.13
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,51.11,38.84
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,60.56,47.39
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,69.8,55.44
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,46.9,35.48
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,30.56,21.16
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,44.71,33.31
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,58.9,45.29
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,87.35,69.35
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,114.02,91.53
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,133.19,107.0
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,152.25,116.77
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,160.73,122.65
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,169.31,128.7
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,223.05,168.15
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,288.94,216.22
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,281.76,211.34
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,270.4,203.32
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,340.13,253.95
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,415.82,307.83
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,405.03,299.64
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,387.58,286.76
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,508.46,374.07
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,646.93,468.97
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,456.52,337.1
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,224.08,166.55
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,548.49,412.48
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,860.54,624.9
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,812.54,590.49
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,743.34,543.52
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,724.13,532.74
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,685.38,508.22
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,672.92,501.64
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,658.02,493.17
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,428.37,328.19
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,180.95,137.93
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,160.09,122.86
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,139.1,106.8
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,120.16,92.27
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,101.01,77.26
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,82.5,62.63
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,63.59,47.26
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,45.34,31.99
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,27.27,16.69
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,15.25,6.03
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.68,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,14.85,5.58
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,32.35,23.15
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,49.27,39.14
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,66.76,55.38
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,81.83,69.1
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,98.86,84.29
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,117.57,100.67
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,96.55,81.36
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,82.68,68.57
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,84.46,69.78
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,86.15,70.9
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,85.24,69.73
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,106.86,73.91
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,164.32,99.2
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,223.47,141.62
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,281.96,190.93
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,341.73,244.32
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,400.94,298.65
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,459.9,352.24
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,518.26,403.5
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,573.66,451.09
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,625.25,495.21
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,675.02,536.79
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,722.06,574.39
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,766.91,609.41
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,805.84,640.21
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,841.72,666.68
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,873.76,690.65
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,902.44,712.21
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,923.9,728.35
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,941.57,741.89
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,953.28,751.28
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,961.04,758.03
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,969.81,766.91
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,963.92,765.34
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,950.06,757.07
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,932.41,746.19
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,902.63,727.18
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,869.57,705.59
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,828.39,676.19
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,779.31,640.13
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,710.49,588.68
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,641.27,534.67
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,539.84,451.41
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,441.44,366.47
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,296.58,233.06
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,132.29,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,11.1,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,21.36,11.34
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,31.68,22.82
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,41.78,32.56
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,48.1,38.5
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,54.28,44.07
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,57.85,47.16
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,61.35,50.09
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,70.1,57.55
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,73.14,59.79
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,74.85,60.97
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,76.49,62.08
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,77.28,62.46
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,96.32,61.5
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,166.67,97.18
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,228.47,141.93
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,289.52,193.58
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,350.86,248.28
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,411.59,303.46
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,471.84,357.52
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,529.43,407.72
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,585.88,455.56
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,639.77,500.83
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,691.74,543.49
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,739.99,581.6
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,785.77,617.02
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,826.35,647.9
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,863.76,675.05
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,896.84,699.06
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,926.4,720.61
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,948.49,736.96
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,966.63,750.72
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,979.21,760.76
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,987.75,768.19
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,987.19,770.06
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,982.59,769.35
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,970.89,762.76
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,966.05,761.28
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,938.39,743.84
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,907.35,724.35
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,864.16,694.29
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,818.4,661.72
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,751.93,613.19
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,691.9,567.27
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,596.95,491.17
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,504.73,412.71
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,353.97,277.75
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,188.93,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,11.52,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,22.32,12.73
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,30.59,21.98
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,38.78,29.88
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,47.65,38.13
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,53.01,42.92
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,56.83,46.23
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,60.57,49.37
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,62.56,50.77
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,64.5,52.1
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,74.8,60.91
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,77.26,62.73
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,78.83,63.66
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,102.59,63.54
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,165.45,92.97
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,229.26,139.36
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,292.66,192.95
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,356.1,249.14
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,418.29,305.01
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,479.78,359.38
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,538.96,409.9
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,596.66,457.57
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,651.67,501.63
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,704.61,542.74
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,753.21,579.47
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,799.05,613.23
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,840.4,643.26
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,878.48,670.16
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,910.62,692.95
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,939.02,713.27
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,961.85,729.89
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,980.7,744.0
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,987.93,750.4
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,990.94,754.22
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,990.43,755.53
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,985.93,754.34
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,983.38,755.07
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,966.05,745.69
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,936.78,728.2
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,904.14,708.22
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,857.71,678.26
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,808.79,645.67
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,747.59,602.69
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,679.58,552.35
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,581.71,476.01
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,486.59,397.08
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,338.25,265.89
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,176.73,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,13.66,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,24.87,14.94
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,37.38,27.65
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,48.06,37.72
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,52.92,42.24
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,57.82,46.53
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,61.58,49.62
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,65.24,52.51
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,73.53,59.4
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,75.7,60.84
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,76.91,61.55
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,78.07,62.22
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,78.76,62.36
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,104.72,63.2
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,174.01,100.1
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,234.67,144.4
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,295.55,195.72
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,356.71,249.74
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,416.02,303.21
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,474.71,355.53
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,531.13,404.28
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,585.96,450.35
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,638.34,494.08
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,688.81,535.3
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,734.71,571.09
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,778.01,604.08
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,817.05,633.93
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,852.99,660.08
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,883.11,680.67
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,909.68,698.69
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,929.97,713.45
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,946.41,725.61
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,957.63,734.48
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,964.86,740.74
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,962.42,741.58
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,967.09,747.74
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,951.28,738.24
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,931.74,726.28
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,900.52,706.81
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,866.09,684.85
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,822.83,654.67
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,772.12,618.32
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,703.52,569.34
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,634.6,517.8
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,532.26,436.1
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,433.01,352.74
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,294.91,230.36
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,140.96,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,14.56,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,28.64,17.68
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,42.38,31.09
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,56.1,43.72
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,61.2,48.42
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,71.43,57.35
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,96.33,78.84
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,121.4,100.09
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,135.93,111.77
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,154.17,126.37
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,167.06,136.49
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,179.51,146.15
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,191.88,155.67
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,214.68,161.38
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,247.43,182.14
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,280.17,206.23
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,288.82,201.14
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,347.63,240.51
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,409.51,294.34
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,465.81,343.14
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,520.76,389.05
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,574.94,432.94
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,625.84,473.92
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,674.97,512.45
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,720.52,546.31
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,763.8,577.55
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,801.64,604.88
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,836.48,628.54
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,866.84,647.91
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,893.82,664.86
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,913.87,679.81
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,930.18,692.58
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,946.21,704.02
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,947.93,705.94
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,944.81,704.87
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,937.79,701.37
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,921.93,692.3
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,902.41,680.89
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,877.74,666.25
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,844.21,645.33
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,797.02,614.7
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,747.81,581.9
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,679.08,534.69
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,609.96,484.96
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,508.45,407.52
