Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,409.89,328.06
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,238.46,183.52
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,27.52,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,11.79,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,23.8,14.63
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,31.58,22.65
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,39.29,30.01
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,47.74,37.82
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,52.66,42.23
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,56.07,45.13
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,59.43,47.9
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,60.78,48.82
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,70.24,56.93
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,72.53,58.63
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,74.68,60.19
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,75.69,60.76
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,109.96,63.8
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,172.91,97.43
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,236.73,146.22
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,300.26,201.47
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,363.7,258.88
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,425.76,315.72
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,487.11,371.07
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,546.02,422.46
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,603.33,470.98
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,658.03,516.82
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,710.67,559.84
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,759.15,597.71
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,804.95,632.61
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,846.8,662.97
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,885.44,690.67
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,918.03,712.79
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,946.92,732.22
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,969.89,748.57
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,988.87,762.22
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,999.84,770.38
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1006.69,775.85
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,1006.71,776.36
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,1002.67,774.25
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,990.61,766.72
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,974.74,756.71
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,957.64,746.31
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,926.41,726.53
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,882.53,697.39
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,836.14,665.78
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,770.81,619.05
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,704.45,569.38
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,615.43,499.69
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,522.26,422.5
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,376.21,296.97
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,220.64,20.77
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,86.01,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,13.03,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,26.34,17.13
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,34.43,25.37
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,42.43,32.98
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,47.59,37.7
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,52.66,42.11
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,60.96,49.25
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,64.45,51.97
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,67.25,54.03
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,69.93,55.94
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,71.02,56.57
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,72.06,57.17
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,83.96,67.1
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,121.84,72.12
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,182.18,104.81
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,243.45,150.91
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,304.99,202.96
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,366.36,256.45
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,425.96,308.18
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,484.91,358.09
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,541.1,404.5
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,595.63,448.04
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,647.67,489.42
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,697.74,528.31
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,742.91,561.95
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,785.25,592.81
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,823.52,620.76
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,858.68,645.56
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,886.93,665.72
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,911.52,683.53
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,931.33,697.93
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,947.35,709.96
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,966.86,724.93
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,971.64,730.13
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,968.53,729.96
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,961.44,727.33
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,943.65,717.57
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,922.16,705.37
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,890.25,686.02
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,862.07,669.17
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,813.64,637.79
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,763.2,604.21
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,694.34,555.77
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,625.1,504.9
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,527.95,429.78
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,433.48,352.56
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,299.9,237.35
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,154.26,29.4
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,55.32,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,16.92,0.0
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,33.1,22.78
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,46.73,35.92
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,60.29,48.49
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,73.57,60.37
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,90.38,75.02
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,106.28,88.64
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,119.19,99.41
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,134.67,111.99
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,149.98,124.18
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,169.4,139.87
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,184.87,152.02
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,174.17,142.35
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,186.78,134.23
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,243.09,175.06
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,289.98,213.86
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,317.98,231.68
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,360.87,263.01
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,409.23,298.68
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,478.89,352.23
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,533.32,396.32
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,586.48,438.04
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,636.77,477.48
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,685.39,514.74
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,709.44,530.79
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,719.75,536.26
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,782.31,584.2
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,841.55,629.17
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,869.59,649.2
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,894.15,667.23
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,874.86,654.77
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,835.99,627.11
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,897.24,673.47
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,941.87,704.91
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,860.56,651.55
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,759.12,580.8
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,752.21,579.07
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,742.13,574.54
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,682.9,533.18
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,622.25,490.24
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,554.04,441.2
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,506.78,406.42
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,453.03,366.86
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,398.76,325.34
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,328.89,269.14
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,260.57,211.74
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,168.21,131.2
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,54.0,11.44
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,19.48,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,17.68,1.55
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,34.47,23.78
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,50.31,38.65
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,64.98,52.07
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,41.72,31.57
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,16.48,9.04
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,44.69,34.05
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,72.46,58.36
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,58.48,45.88
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,43.92,32.96
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,93.33,75.81
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,138.03,113.97
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,155.38,128.16
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,174.05,136.8
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,214.84,167.32
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,271.28,210.03
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,285.86,207.55
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,370.39,266.66
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,427.91,317.41
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,485.28,366.97
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,541.42,414.25
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,596.91,459.77
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,648.05,501.57
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,697.36,540.86
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,743.79,576.23
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,788.04,609.13
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,826.33,637.16
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,861.56,662.14
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,892.55,684.39
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,920.12,704.3
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,940.75,719.1
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,957.59,731.41
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,968.04,739.45
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,974.56,744.97
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,973.02,744.72
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,979.01,749.94
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,965.57,742.2
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,948.35,732.09
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,919.0,713.73
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,886.42,693.57
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,842.78,665.3
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,802.96,639.17
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,737.52,592.53
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,671.61,543.56
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,580.13,471.25
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,491.07,397.11
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,352.96,280.52
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,208.71,77.06
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,78.32,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,14.53,2.26
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,29.47,20.23
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,37.39,28.04
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,45.2,35.36
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,50.96,40.55
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,56.56,45.39
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,59.63,47.91
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,68.35,55.38
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,71.32,57.55
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,74.13,59.56
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,75.33,60.26
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,76.45,60.9
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,77.37,61.38
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,134.36,78.61
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,193.86,113.88
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,254.31,160.66
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,314.37,211.85
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,374.41,264.14
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,432.99,314.65
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,490.92,363.22
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,546.42,408.45
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,600.45,450.9
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,651.67,490.46
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,700.97,527.32
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,745.54,559.01
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,787.4,587.86
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,825.06,613.33
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,859.63,635.87
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,888.08,653.57
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,912.96,668.95
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,932.3,682.71
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,947.88,694.22
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,967.57,708.63
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,972.34,713.5
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,969.39,713.72
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,962.52,711.62
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,945.83,704.31
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,925.47,694.54
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,893.71,676.84
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,865.71,661.57
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,817.57,630.6
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,767.44,597.57
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,699.1,552.0
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,630.32,503.84
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,532.8,430.12
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,437.8,354.09
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,306.94,243.66
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,173.63,73.77
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,61.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.69
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,14.0
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,22.27
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,31.45
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.19,40.45
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,60.55,47.54
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,68.73,54.37
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,90.65,72.9
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,111.99,90.64
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,121.61,98.43
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,131.12,106.11
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,134.53,108.43
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,138.6,106.34
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,131.37,100.15
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,123.48,93.55
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,126.56,95.61
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,129.75,97.77
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,151.18,114.43
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,173.15,131.44
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,140.96,106.07
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,107.32,79.54
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,115.1,85.65
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,123.04,91.87
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,134.41,100.59
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,146.03,109.48
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,152.05,114.23
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,158.17,119.08
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,129.24,96.39
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,99.92,73.34
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,88.4,64.42
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,76.83,55.41
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.81
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,72.51,52.23
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,139.72,105.7
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,212.82,163.2
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,175.22,133.99
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,137.32,104.33
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,148.17,113.75
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,160.36,124.27
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,139.79,108.29
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,119.2,92.08
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,99.43,76.37
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,79.29,60.04
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,59.7,43.83
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,39.33,26.72
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,23.14,12.88
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.33
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,14.39,6.91
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,12.49
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,27.64,18.7
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,34.7,24.82
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,34.71,24.75
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,34.73,24.66
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,51.4,38.9
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,68.13,52.98
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,59.38,45.33
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,50.66,37.74
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,93.85,74.21
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,134.23,103.02
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,123.73,94.39
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,112.46,85.25
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,151.42,115.71
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,190.92,146.25
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,210.32,160.95
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,230.26,176.02
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,230.07,175.52
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,229.64,174.87
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,232.52,177.09
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,235.35,179.3
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,269.78,205.45
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,305.48,232.32
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,404.24,307.42
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,514.27,389.14
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,574.87,434.62
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,652.57,491.8
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,614.99,464.47
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,588.52,445.21
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,602.63,457.24
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,635.22,482.25
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,670.04,511.4
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,702.77,539.19
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,724.25,556.43
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,723.24,558.15
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,772.74,598.09
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,825.44,637.88
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,779.63,606.13
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,731.91,573.04
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,689.52,544.31
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,645.13,512.5
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,557.41,444.89
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,471.88,375.63
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,342.82,268.83
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,210.92,109.46
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,77.33,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,16.44,6.23
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,33.42,23.16
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,41.14,30.54
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,48.74,37.5
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,52.11,40.49
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,55.56,43.38
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,64.0,50.43
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,67.31,52.89
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,67.22,52.38
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,67.26,52.0
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,77.67,60.52
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,79.55,61.77
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,80.05,61.88
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,137.98,74.66
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,199.41,113.17
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,261.69,162.23
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,323.61,214.85
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,385.62,268.42
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,445.97,320.74
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,505.57,371.27
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,563.09,418.19
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,619.11,462.43
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,671.65,503.59
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,722.09,542.13
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,769.21,576.41
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,813.69,607.42
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,853.34,634.06
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,889.79,658.37
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,920.65,679.1
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,947.87,697.43
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,969.56,712.15
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,987.34,724.43
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,997.64,731.96
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,1003.93,737.08
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,1003.04,738.8
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,998.2,738.15
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,985.31,730.9
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,968.7,721.38
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,951.79,712.4
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,920.48,693.62
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,876.5,666.4
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,830.1,636.92
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,765.59,594.72
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,707.27,554.99
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,612.56,485.6
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,520.44,413.83
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,384.21,302.59
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,246.77,139.15
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,93.61,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,22.69,11.69
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,38.18,27.71
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,54.66,43.02
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,70.63,57.66
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,81.99,67.77
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,93.0,77.29
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,103.13,85.98
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,118.57,99.2
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,103.97,85.92
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,87.84,71.43
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,138.84,115.25
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,185.94,155.05
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,191.65,159.09
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,217.9,170.82
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,236.81,185.04
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,255.99,199.97
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,308.31,235.54
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,380.87,289.0
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,336.64,260.24
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,272.13,212.6
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,282.11,220.13
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,292.2,227.62
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,229.87,178.93
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,164.21,127.04
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,119.83,91.6
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,74.49,55.01
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,160.9,124.74
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,249.89,195.39
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,339.64,266.38
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,426.26,334.05
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,503.39,395.85
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,568.66,448.55
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,634.96,501.68
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,683.76,541.74
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,636.72,507.32
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,566.43,455.16
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,732.04,590.13
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,861.96,694.55
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,819.54,665.04
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,773.52,633.25
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,700.9,579.24
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,639.01,532.07
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,573.78,481.31
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,508.65,429.0
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,435.28,367.36
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,363.17,304.33
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,236.9,194.0
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,124.79,74.48
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,42.66,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,20.02,10.51
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.02,22.12
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,37.37,28.32
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,43.68,34.2
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,51.93,41.59
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,56.24,45.24
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,59.1,47.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,61.9,49.58
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,63.75,50.71
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,74.19,59.28
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,75.93,60.44
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,77.52,61.49
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,83.93,66.65
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,145.65,79.99
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,207.67,120.95
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,270.45,171.63
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,332.95,225.8
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,395.39,280.57
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,456.21,333.99
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,516.2,385.53
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,573.88,433.09
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,630.01,477.92
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,683.38,520.13
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,734.65,559.7
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,781.46,595.37
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,825.5,627.49
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,865.36,655.08
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,901.98,680.37
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,933.08,700.52
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,960.5,718.16
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,981.78,732.77
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,999.09,744.88
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,1007.63,751.69
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,1012.1,756.06
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,1010.05,757.38
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,1004.01,756.27
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,991.08,749.27
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,985.74,747.64
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,957.06,730.37
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,925.09,710.89
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,881.22,681.52
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,834.9,649.98
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,770.41,605.69
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,712.15,564.05
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,621.53,496.23
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,533.21,426.27
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,399.62,317.33
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,267.54,168.51
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,102.1,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
