Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,21.22,11.65
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,32.56,23.07
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,39.22,29.48
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,45.8,35.56
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,50.1,39.3
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,59.17,47.11
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,62.28,49.48
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,65.29,51.72
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,66.97,52.65
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,68.59,53.51
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,79.11,62.15
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,80.91,63.33
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,90.62,71.15
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,151.8,82.99
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,213.54,123.7
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,276.06,173.31
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,338.11,225.81
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,400.17,278.68
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,460.67,330.25
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,520.41,379.97
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,577.91,426.01
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,633.94,469.47
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,686.59,509.96
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,737.15,547.94
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,784.01,582.81
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,828.18,614.39
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,867.85,640.92
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,904.3,665.22
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,935.63,686.53
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,963.34,705.55
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,985.04,720.35
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1002.84,732.78
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,1013.26,740.61
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,1019.62,746.07
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,1017.99,746.1
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,1012.35,743.79
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,998.92,737.1
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,993.12,735.65
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,965.28,719.14
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,934.11,700.48
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,890.03,673.32
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,843.48,643.93
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,779.18,602.96
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,720.96,564.32
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,631.52,499.07
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,544.24,431.45
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,411.22,325.02
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,280.9,182.9
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,107.68,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,23.28,13.62
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,34.94,25.21
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,41.87,31.79
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,48.71,38.0
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,52.85,41.57
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,56.93,44.92
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,65.43,52.03
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,68.65,54.42
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,70.17,55.29
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,71.64,56.11
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,72.56,56.58
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,83.56,65.59
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,96.41,63.25
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,156.62,86.47
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,217.37,127.32
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,278.91,176.64
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,340.16,228.36
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,401.4,280.17
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,460.9,330.9
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,519.67,379.75
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,576.12,424.57
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,631.16,466.71
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,683.07,506.1
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,732.92,542.84
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,778.97,574.8
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,822.4,603.27
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,861.06,628.14
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,896.52,650.68
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,926.89,668.86
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,953.66,684.65
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,973.96,698.56
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,990.38,710.12
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,1000.45,716.95
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,1006.53,721.48
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,1004.22,720.91
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,997.98,718.14
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,983.91,710.59
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,977.65,708.27
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,949.36,692.57
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,917.82,674.86
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,874.25,649.55
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,828.25,622.02
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,770.21,586.91
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,705.83,545.39
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,616.97,482.72
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,530.27,417.34
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,400.07,314.16
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,273.73,181.87
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,103.54,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.7,14.02
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.96,24.95
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,41.53,31.18
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,48.02,37.08
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,52.2,40.65
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,61.37,48.43
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,63.97,50.32
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,66.52,52.11
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,68.48,53.26
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,70.35,54.31
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,71.33,54.83
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,82.52,63.9
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,98.57,61.95
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,158.94,86.52
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,220.16,128.3
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,282.15,178.46
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,343.52,230.92
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,404.83,283.75
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,464.72,335.37
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,523.86,385.32
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,580.63,431.43
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,635.99,475.08
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,688.49,516.26
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,738.95,555.0
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,784.97,588.88
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,828.3,619.17
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,867.49,646.47
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,903.5,671.57
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,933.13,692.37
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,959.07,710.79
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,979.87,726.67
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,996.78,740.12
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,1005.93,747.41
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,1011.05,752.24
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,1008.64,752.97
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,1002.29,751.26
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,922.16,697.68
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,819.81,627.98
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,877.97,671.72
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,920.94,704.19
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,875.0,673.44
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,826.72,641.07
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,769.24,602.2
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,705.27,556.87
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,614.2,489.03
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,525.4,419.15
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,396.85,314.92
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,273.38,187.23
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,102.64,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,11.6,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,29.4,18.87
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,47.06,35.42
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,59.33,46.71
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.65,57.72
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.71,66.31
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,91.15,74.09
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,115.98,95.07
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,141.31,116.12
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,103.24,83.15
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,80.79,63.65
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,81.95,64.42
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,83.01,65.12
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,150.26,107.55
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,235.23,172.52
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,272.01,196.46
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,316.12,228.51
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,348.98,253.75
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,397.82,292.37
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,449.65,334.66
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,504.45,378.77
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,566.25,427.42
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,644.23,488.84
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,698.02,531.34
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,749.9,571.41
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,764.79,580.51
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,758.16,573.17
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,847.53,641.89
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,926.16,697.88
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,958.81,718.76
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,987.81,737.28
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1010.18,752.83
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1028.53,765.8
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,1033.85,770.17
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1034.93,771.94
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,1033.21,772.8
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,1027.48,771.14
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,1016.2,764.77
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,1000.99,755.93
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,984.46,746.5
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,953.29,727.47
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,912.58,701.63
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,869.21,673.42
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,807.17,630.73
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,744.03,585.43
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,658.62,521.48
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,583.06,461.08
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,453.46,357.74
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,330.43,230.87
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,129.03,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.42,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,29.36,19.13
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,43.58,32.46
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,59.22,46.66
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,74.35,60.1
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,87.59,71.42
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,100.32,81.98
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,115.59,94.45
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,130.08,106.01
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,132.97,107.4
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,127.2,101.59
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,117.69,93.18
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,105.48,82.62
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,155.39,108.45
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,219.09,150.2
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,234.02,148.01
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,291.52,184.0
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,354.21,237.32
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,416.48,290.37
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,476.21,341.2
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,535.03,390.09
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,590.94,434.54
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,643.66,475.04
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,676.22,498.85
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,694.39,510.81
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,731.73,537.96
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,767.29,563.34
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,789.16,578.21
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,807.47,590.43
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,830.27,605.45
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,850.49,618.56
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,820.09,598.41
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,784.3,574.69
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,797.42,585.31
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,807.85,593.88
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,835.72,614.9
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,868.1,638.35
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,887.53,651.93
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,900.58,661.49
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,817.63,607.69
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,724.1,546.15
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,774.79,583.85
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,810.01,609.16
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,743.7,566.88
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,676.78,523.04
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,583.48,456.71
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,492.26,387.9
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,366.69,288.68
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,248.32,174.78
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,89.69,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.82,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,18.35,0.0
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,31.69,21.36
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,44.67,33.74
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.71,43.87
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,66.46,53.4
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,80.44,65.47
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,93.48,76.4
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,95.38,77.63
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,97.41,78.93
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,107.03,86.55
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,116.01,93.5
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,129.14,104.24
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,141.3,114.09
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,161.0,114.26
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,206.86,138.36
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,263.12,184.65
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,315.49,230.45
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,356.2,262.22
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,399.59,296.25
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,431.35,322.56
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,461.36,346.87
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,507.5,381.82
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,556.14,418.47
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,572.95,430.87
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,581.5,436.54
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,593.38,444.2
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,602.64,449.83
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,577.38,431.41
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,553.53,413.79
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,532.6,398.74
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,494.13,371.01
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,440.15,331.75
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,382.99,289.53
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,519.75,394.58
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,662.07,500.1
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,648.26,491.98
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,632.34,483.19
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,494.45,381.77
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,355.29,275.9
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,633.47,495.45
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,848.69,655.17
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,798.34,619.91
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,746.06,584.41
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,676.78,536.13
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,600.88,481.08
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,504.4,407.68
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,411.93,333.73
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,299.82,240.46
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,195.12,140.26
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,63.14,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,8.54,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,15.83,1.4
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,33.74,23.17
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,51.16,39.34
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,55.28,43.43
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,59.97,47.68
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,31.62,22.49
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.94,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,10.3,3.45
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,15.69,8.13
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,82.44,65.92
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,134.95,110.16
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,70.99,55.35
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,7.18
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,26.56,16.14
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,38.25,25.56
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,147.05,111.81
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,248.6,189.85
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,202.51,154.22
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,135.17,101.81
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,85.36,62.55
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.16
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,79.01,57.38
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,124.16,92.7
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,190.03,143.94
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,257.23,195.52
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,470.71,359.69
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,703.65,530.57
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,787.62,594.28
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,870.75,656.63
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,788.27,593.71
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,675.23,507.12
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,818.26,617.85
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,949.07,714.2
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,953.65,718.08
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,962.67,725.98
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,955.56,722.6
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,944.75,716.93
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,924.69,704.97
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,901.25,690.75
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,866.16,668.73
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,828.27,644.54
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,779.63,611.24
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,729.01,575.94
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,652.44,520.52
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,585.34,471.01
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,498.19,403.73
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,414.12,335.53
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,299.3,239.33
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,174.41,125.96
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,61.15,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.1,4.2
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,33.99,23.29
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.93,37.12
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,59.12,46.46
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,69.06,55.26
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,52.32,40.38
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,44.69,33.45
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,71.76,56.68
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,96.86,77.82
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,109.48,88.07
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,121.97,98.1
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,122.56,98.07
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,123.0,97.94
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,132.15,100.19
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,141.84,107.06
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,139.88,105.07
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,137.69,102.97
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,183.51,137.95
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,229.98,173.0
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,261.1,196.85
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,286.53,216.43
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,294.85,222.72
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,303.3,229.17
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,247.47,187.24
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,185.78,140.22
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,293.27,223.0
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,404.78,307.02
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,425.96,322.84
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,448.04,339.52
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,399.88,303.43
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,348.47,264.73
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,248.84,189.54
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,163.52,123.72
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,252.57,193.27
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,337.99,258.82
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,321.78,246.98
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,305.02,234.87
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,225.79,173.9
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,167.17,128.0
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,280.86,221.18
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,404.16,320.31
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,364.93,290.29
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,325.27,259.85
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,283.54,227.66
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,223.83,180.37
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,175.01,140.29
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,125.97,99.08
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,78.88,58.96
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,23.51,11.94
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.1,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.21,1.3
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,13.16,5.77
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,19.77,11.65
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,26.4,17.47
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,71.73,56.66
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,107.76,87.02
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,124.6,100.73
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,142.6,115.21
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,113.36,90.17
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,102.22,80.4
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,135.03,107.1
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,174.41,138.66
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,155.06,103.19
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,184.84,108.27
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,239.77,147.87
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,296.18,193.34
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,351.05,239.03
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,407.81,286.17
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,464.69,332.59
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,522.0,377.71
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,575.1,418.34
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,627.71,457.12
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,676.96,493.22
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,724.53,527.04
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,725.89,524.19
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,702.65,504.04
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,799.18,573.87
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,884.99,632.12
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,828.22,592.63
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,725.43,520.02
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,869.55,622.55
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,979.02,693.22
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,988.1,698.98
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,993.37,703.53
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,990.26,703.93
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,995.51,709.86
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,984.4,704.15
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,969.58,696.39
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,940.69,679.99
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,908.64,661.55
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,867.04,635.34
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,823.01,607.18
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,766.58,571.69
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,703.68,530.27
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,616.96,468.98
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,532.28,405.97
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,408.92,311.62
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,293.89,210.07
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,110.34,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.33,7.57
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.91,22.89
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,46.21,35.3
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,61.82,49.47
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,79.79,65.42
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,76.1,61.97
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,69.06,55.49
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,80.12,64.84
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,91.09,73.95
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,89.31,71.99
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,87.34,69.9
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,91.77,73.31
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,96.16,76.65
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,102.15,77.7
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,108.22,82.23
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,107.33,81.17
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,106.36,80.09
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,174.68,133.37
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,242.87,185.42
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,149.12,112.79
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,47.66,32.66
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,110.04,82.13
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,172.32,130.52
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,127.82,95.73
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,82.0,59.69
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,81.64,59.33
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,81.28,58.93
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,241.25,183.73
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,408.09,308.99
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,392.21,296.95
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,374.98,284.52
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,317.82,241.97
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,244.22,186.27
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,159.33,120.94
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,75.91,55.21
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,168.63,129.33
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,290.07,224.19
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,149.05,114.34
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,37.31,24.69
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,85.73,64.19
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,142.47,110.33
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,123.37,95.45
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,104.06,80.25
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,87.16,66.79
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,70.03,52.87
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,53.17,38.9
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,36.4,24.76
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,23.94,14.08
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,11.52,3.23
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,5.97,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
