Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.7,0.13
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,27.71,17.98
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,36.09,26.04
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,44.33,33.56
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,49.73,38.4
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,55.01,42.95
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,58.12,45.37
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,66.73,52.44
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,69.01,54.06
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,71.19,55.59
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,72.74,56.46
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,74.16,57.22
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,75.06,57.79
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,98.87,64.68
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,156.17,86.68
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,214.62,125.26
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,273.17,171.65
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,332.32,221.49
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,390.67,270.99
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,448.69,319.4
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,504.93,365.69
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,560.33,409.97
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,613.61,450.46
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,665.49,488.55
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,714.07,524.16
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,760.73,557.54
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,803.83,587.93
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,844.39,614.86
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,880.5,638.8
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,913.55,660.77
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,940.7,678.98
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,964.33,695.07
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,982.92,708.66
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,997.79,720.08
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,1005.48,727.11
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,1009.36,731.94
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,1005.44,732.88
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,1010.44,739.86
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,995.36,732.92
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,976.69,723.84
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,947.23,707.66
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,914.71,689.36
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,870.76,661.68
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,831.3,636.73
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,769.79,596.8
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,707.61,554.99
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,624.07,494.39
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,542.17,432.11
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,431.14,345.19
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,326.3,256.8
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,164.74,80.15
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,16.6,2.88
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,32.11,21.69
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,50.23,38.31
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,67.91,54.23
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,78.41,63.54
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,89.86,73.37
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,105.5,86.57
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,121.97,100.22
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,106.01,86.01
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,81.65,64.77
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,109.34,87.91
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,136.09,109.85
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,175.26,141.99
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,197.63,152.51
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,197.85,151.51
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,207.24,158.51
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,228.26,174.41
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,249.97,190.84
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,237.02,180.54
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,222.51,169.11
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,200.59,152.24
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,177.47,134.38
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,246.97,187.51
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,315.32,238.63
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,308.06,233.0
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,297.36,224.96
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,295.28,223.52
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,292.93,221.87
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,239.85,181.77
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,185.43,140.23
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,152.93,115.14
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,119.9,89.38
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,455.45,352.39
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,796.36,598.98
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,752.1,566.14
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,721.35,544.65
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,841.04,635.62
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,946.04,710.74
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,691.61,530.66
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,382.6,296.42
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,619.92,484.71
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,839.77,646.61
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,792.98,613.88
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,744.32,581.18
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,680.67,537.14
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,609.78,486.31
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,530.44,427.02
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,453.43,366.84
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,350.74,282.87
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,254.45,199.8
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,134.68,69.67
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.7
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.42
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.21,31.67
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,54.04,41.4
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.61,48.03
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,70.53,55.6
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,94.58,75.92
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,122.02,98.71
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,101.38,80.75
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,83.94,65.65
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,128.74,102.63
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,186.04,149.04
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,197.09,157.17
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,201.14,148.85
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,248.5,180.19
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,276.89,201.64
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,313.78,227.46
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,344.81,250.09
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,376.04,268.82
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,438.96,315.06
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,492.08,359.21
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,544.78,401.95
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,594.47,440.9
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,645.76,480.0
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,691.89,514.88
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,736.26,547.79
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,714.35,528.39
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,661.7,486.39
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,776.51,573.54
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,879.05,647.55
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,801.7,590.97
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,681.6,501.23
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,634.6,469.08
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,599.35,444.23
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,803.39,596.32
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,972.02,713.98
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,817.43,607.7
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,639.76,478.6
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,658.54,495.95
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,674.4,510.38
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,772.38,585.82
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,850.66,642.87
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,804.38,611.91
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,756.27,580.04
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,692.43,536.78
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,628.11,491.84
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,538.3,425.97
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,459.98,366.02
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,357.56,284.28
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,261.56,202.97
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,138.5,75.57
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.85,5.56
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.28,23.27
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,47.7,35.56
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.72,47.19
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,78.7,62.8
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,97.1,78.44
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,115.52,93.75
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,130.67,106.04
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,115.19,92.6
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,101.89,81.07
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,102.07,80.78
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,102.19,80.45
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,102.34,80.17
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,120.01,78.8
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,170.32,101.69
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,222.92,137.75
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,276.4,180.74
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,331.14,227.17
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,391.04,277.7
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,444.66,322.91
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,495.98,366.1
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,547.0,408.1
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,596.38,447.1
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,645.43,484.87
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,578.98,434.68
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,475.26,354.14
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,556.77,415.68
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,649.28,484.02
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,664.87,495.31
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,678.8,505.65
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,633.21,472.79
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,593.95,444.06
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,629.69,471.78
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,683.74,511.94
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,695.97,522.41
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,706.52,532.0
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,809.66,611.68
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,899.6,680.68
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,754.76,575.73
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,597.92,459.46
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,658.99,509.98
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,737.56,571.29
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,423.62,335.35
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,92.59,69.37
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,78.11,58.28
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,63.52,46.64
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,179.37,143.84
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,280.1,225.27
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,198.46,157.45
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,115.79,87.79
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,57.44,29.92
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.41,6.22
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.46,24.05
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,42.77,32.11
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,52.84,41.41
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,58.65,46.62
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,64.32,51.5
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,65.34,52.14
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,66.52,52.87
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,74.79,59.6
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,76.77,60.82
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,76.86,60.3
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,76.96,59.81
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,77.46,59.91
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,111.67,68.36
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,170.12,94.35
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,230.06,135.41
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,290.38,183.79
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,351.15,234.89
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,410.8,284.84
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,470.19,333.38
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,527.75,380.57
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,584.3,425.61
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,638.99,467.99
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,692.41,508.24
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,741.88,544.66
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,789.23,578.73
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,833.1,607.58
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,874.33,633.31
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,911.02,656.76
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,944.49,678.01
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,972.28,696.03
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,996.41,711.81
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1014.9,724.56
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1029.53,734.99
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,1036.9,740.1
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,1040.36,742.98
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,1037.26,740.09
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,1030.33,734.87
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,1013.7,724.34
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,1005.75,719.43
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,976.71,701.21
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,944.53,681.2
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,899.33,653.53
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,851.91,624.13
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,798.65,590.67
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,738.73,551.62
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,654.29,494.06
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,571.55,435.02
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,459.98,353.43
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,354.44,270.33
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,188.41,113.91
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.03,6.58
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.12,33.06
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,56.54,44.17
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,62.47,49.39
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,68.22,54.26
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,71.38,56.61
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,74.45,58.81
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,76.49,60.19
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,78.4,61.46
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,78.82,61.33
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,87.16,67.85
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,87.72,68.09
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,111.8,68.53
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,166.44,94.33
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,222.77,133.8
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,279.78,179.85
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,343.48,233.17
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,398.9,280.62
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,454.02,327.07
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,507.79,372.02
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,560.82,415.23
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,611.11,455.36
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,659.94,493.47
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,705.76,528.24
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,749.82,561.0
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,788.23,587.97
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,834.25,618.79
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,867.37,641.11
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,897.36,661.33
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,918.16,675.39
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,935.02,686.94
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,948.78,696.54
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,958.83,703.83
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,801.47,594.61
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,596.24,445.11
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,607.04,456.81
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,638.23,481.83
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,536.78,408.68
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,456.07,349.23
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,362.49,280.28
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,290.2,225.49
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,158.71,122.99
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,36.39,24.07
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,30.98,19.83
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,25.58,15.5
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,144.21,115.43
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,271.05,217.5
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,192.59,152.59
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,112.73,85.68
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,58.81,33.55
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.4,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,20.78,9.42
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,37.44,25.93
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,54.94,41.54
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,71.9,56.42
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,83.26,66.31
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,94.14,75.55
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,105.05,84.44
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,121.84,98.13
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,138.34,111.34
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,154.67,124.22
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,171.1,137.05
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,194.69,155.56
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,172.71,137.23
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,158.57,119.77
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,153.46,115.18
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,147.68,110.23
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,213.17,159.59
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,286.89,214.63
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,350.54,258.79
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,431.9,317.45
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,446.36,330.17
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,462.13,342.81
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,397.02,295.22
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,320.37,237.95
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,464.72,345.97
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,626.66,463.45
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,545.8,404.07
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,446.82,330.8
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,355.2,264.24
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,249.41,185.64
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,449.82,336.74
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,640.57,474.41
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,750.82,555.93
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,865.38,639.33
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,754.22,560.34
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,635.84,475.39
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,659.16,493.64
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,660.1,495.83
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,672.13,505.04
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,683.79,513.99
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,468.21,358.34
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,252.09,194.0
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,346.31,270.66
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,416.69,327.25
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,346.65,273.11
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,263.43,207.88
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,241.14,191.27
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,232.13,184.0
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,159.08,124.35
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,70.02,51.11
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,32.99,17.0
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,22.75,11.76
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.3,26.69
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,48.25,36.94
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,58.99,46.71
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,66.09,52.99
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,74.74,60.41
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,77.59,62.47
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,80.39,64.41
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,82.48,65.82
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,84.44,67.11
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,83.99,66.2
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,83.55,65.34
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,134.24,107.26
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,204.31,149.55
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,194.11,124.68
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,228.39,138.22
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,285.3,184.8
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,348.85,238.39
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,404.85,285.78
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,461.19,332.41
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,515.66,376.79
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,569.39,418.93
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,621.59,457.6
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,672.88,493.88
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,720.2,527.58
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,765.71,558.96
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,808.04,585.75
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,848.04,609.03
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,883.8,631.69
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,916.58,652.42
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,943.95,669.14
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,967.9,683.79
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,985.47,695.82
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,999.35,705.73
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,1008.49,712.33
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,1013.88,716.85
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,1010.56,715.37
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,1016.31,719.76
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,1001.82,711.7
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,983.75,701.8
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,955.46,685.63
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,924.15,667.61
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,883.31,643.36
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,846.33,621.36
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,787.28,585.29
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,727.45,547.56
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,650.21,496.4
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,574.22,443.13
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,467.17,364.32
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,365.61,283.89
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,225.49,151.22
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,47.54,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.01,11.5
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.26,24.88
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,44.82,33.74
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,56.16,43.86
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,53.04,41.13
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,62.53,49.29
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,66.49,52.46
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,70.36,55.5
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,100.35,80.99
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,129.14,105.1
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,111.36,89.5
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,92.19,72.89
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,146.25,117.7
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,198.02,152.3
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,184.33,140.76
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,168.13,127.76
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,189.13,143.85
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,210.68,160.27
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,285.58,216.5
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,375.29,283.45
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,438.19,329.28
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,556.36,419.56
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,513.21,388.36
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,440.0,331.03
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,367.41,277.64
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,284.86,215.54
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,324.84,246.0
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,364.55,275.79
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,448.36,339.22
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,548.84,413.63
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,630.94,476.02
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,731.66,550.7
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,852.15,643.18
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,956.72,720.66
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,844.16,640.61
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,704.45,537.05
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,791.25,604.62
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,857.82,656.45
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,796.14,612.55
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,732.31,567.09
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,703.15,548.78
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,671.62,528.37
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,602.8,479.31
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,555.2,445.04
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,494.93,400.0
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,436.07,354.86
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,371.5,303.62
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,308.17,251.78
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,234.77,190.4
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,148.06,116.73
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,81.51,53.75
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.41,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,13.18,4.88
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,23.11,14.62
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,36.78,27.18
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,49.9,39.18
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,64.37,52.21
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,78.69,64.9
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,92.89,77.13
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,106.95,89.03
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,81.06,66.01
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,51.43,39.78
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,70.68,56.37
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,89.13,72.04
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,66.17,51.97
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,42.41,29.72
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,150.36,117.63
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,234.82,184.4
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,188.41,147.63
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,117.9,91.15
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,156.59,122.01
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,195.81,152.87
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,256.86,200.87
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,326.18,254.71
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,336.52,262.6
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,347.18,270.9
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,368.31,287.27
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,390.21,304.19
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,254.52,199.07
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,108.32,82.54
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,286.48,225.51
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,472.17,368.88
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,399.56,312.16
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,308.51,241.2
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,226.02,176.85
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,143.22,110.97
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,288.59,227.71
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,436.3,342.15
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,396.11,311.08
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,354.63,279.37
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,348.24,275.55
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,341.56,271.45
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,350.03,279.85
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,357.85,287.76
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,434.19,351.66
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,505.42,410.41
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,459.76,375.88
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,413.61,340.68
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,477.72,394.34
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,518.72,425.91
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,411.89,338.37
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,317.92,257.66
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,200.74,144.21
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,40.78,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
