Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.27,13.41
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.88,25.22
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,41.8,31.83
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,48.64,38.09
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,53.11,42.07
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,57.49,45.81
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,59.8,47.52
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,67.75,54.1
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,69.59,55.37
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,71.34,56.56
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,72.53,57.25
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,73.6,57.86
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,84.75,67.05
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,121.02,70.82
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,178.55,101.58
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,237.24,145.01
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,295.5,194.0
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,354.25,245.44
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,412.18,295.92
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,469.72,345.06
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,526.0,392.56
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,581.47,438.1
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,634.37,479.55
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,685.92,518.69
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,734.29,555.45
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,780.75,590.01
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,823.57,619.01
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,863.88,645.2
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,899.77,669.47
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,932.56,691.61
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,959.8,708.69
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,983.5,723.44
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,1002.16,735.96
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,1017.09,746.19
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,1024.78,752.27
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,1028.62,756.09
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,1025.12,756.78
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,1017.86,755.25
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,1002.87,747.31
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,996.58,745.39
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,969.04,729.85
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,938.42,712.33
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,896.51,685.53
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,852.32,656.85
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,801.52,623.89
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,744.42,585.25
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,665.45,527.9
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,587.87,469.16
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,485.18,390.27
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,387.48,310.19
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,250.51,182.03
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,68.18,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,11.95,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,23.25,13.39
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,37.29,27.02
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,44.87,34.15
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,52.31,40.86
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,57.34,45.28
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,62.24,49.42
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,65.0,51.46
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,67.67,53.36
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,76.34,60.5
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,78.5,61.98
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,79.36,62.23
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,80.12,62.41
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,80.36,62.29
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,118.13,67.15
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,184.81,105.65
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,242.53,147.93
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,300.06,195.32
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,358.16,244.92
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,415.73,294.12
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,473.16,342.25
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,528.65,388.3
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,583.36,432.47
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,636.46,474.37
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,688.6,514.46
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,736.69,550.7
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,782.93,584.81
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,825.96,613.93
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,866.57,640.15
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,902.83,664.52
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,936.05,686.83
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,963.77,705.5
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,987.98,721.94
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,1006.72,734.57
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,1021.75,744.92
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,1029.52,751.05
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,1033.45,754.92
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,1030.06,754.99
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,1022.94,752.83
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,1021.57,753.56
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,1004.01,743.71
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,975.99,727.05
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,944.88,708.29
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,904.54,681.75
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,861.76,653.31
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,810.6,620.57
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,752.84,582.06
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,677.43,528.6
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,603.04,473.52
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,497.25,393.96
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,396.55,313.19
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,257.49,187.07
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,73.27,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,23.26,13.42
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,34.1,23.96
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,40.26,29.73
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,46.36,35.16
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,50.57,38.82
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,54.7,42.26
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,62.99,49.19
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,66.23,51.67
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,68.12,52.86
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,69.91,53.94
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,72.06,55.32
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,74.0,56.51
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,85.13,65.55
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,124.94,70.66
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,182.33,101.81
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,240.51,144.17
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,297.55,190.8
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,354.95,239.4
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,411.86,287.1
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,468.14,333.18
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,522.65,377.24
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,576.28,419.3
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,627.33,457.69
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,677.16,494.04
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,724.45,528.59
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,769.9,561.12
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,811.38,588.7
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,850.4,613.65
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,884.58,636.17
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,915.68,656.73
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,889.01,639.22
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,829.5,596.14
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,827.1,596.14
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,821.43,593.58
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,832.92,603.48
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,841.7,611.61
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,869.51,634.45
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,901.42,659.85
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,870.31,640.66
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,827.85,614.37
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,761.45,570.77
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,694.08,525.51
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,558.78,429.65
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,428.44,333.69
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,389.53,306.94
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,349.84,278.28
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,306.73,245.42
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,280.36,224.26
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,226.29,180.3
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,172.52,134.97
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,90.37,62.97
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,24.44,14.58
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.6,25.41
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,43.27,32.51
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,50.75,39.17
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,55.48,43.28
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,60.1,47.13
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,63.29,49.54
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,66.34,51.76
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,74.15,58.1
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,75.68,59.05
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,76.02,58.88
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,76.32,58.69
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,76.72,58.84
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,129.33,73.93
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,185.38,104.6
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,242.85,146.8
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,300.44,194.43
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,358.53,244.14
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,415.87,292.7
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,473.14,340.07
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,528.8,385.59
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,583.6,429.05
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,636.6,469.0
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,688.71,506.97
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,737.1,542.11
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,783.57,575.0
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,826.71,602.21
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,867.37,627.0
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,903.64,650.38
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,936.8,671.72
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,963.98,689.24
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,987.59,704.58
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1006.1,717.4
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1020.86,728.05
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,1027.49,733.79
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,1030.3,737.38
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,1027.65,738.28
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,1021.28,737.0
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,1005.31,730.17
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,998.1,729.09
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,971.09,714.73
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,941.05,698.43
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,898.23,673.36
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,853.2,646.35
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,803.35,615.03
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,747.14,578.11
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,673.63,526.44
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,601.08,473.14
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,501.1,397.69
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,405.86,321.1
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,278.17,206.52
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,104.29,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,26.52,16.36
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,40.35,29.54
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,50.09,38.57
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,59.61,47.13
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,68.12,54.55
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,73.93,59.4
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,95.04,77.23
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,120.93,98.75
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,99.77,80.19
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,82.23,64.87
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,83.83,65.74
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,85.21,66.42
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,94.27,73.65
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,134.38,79.96
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,187.92,110.82
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,242.54,151.69
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,296.55,196.62
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,351.45,243.83
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,405.55,290.15
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,459.48,335.43
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,511.44,378.81
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,562.91,420.74
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,612.1,459.39
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,664.21,499.2
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,709.88,533.94
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,753.84,566.69
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,476.7,364.27
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,133.46,97.87
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,256.61,192.13
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,382.61,285.66
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,475.4,355.02
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,588.7,437.78
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,799.01,595.58
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,968.62,715.07
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,983.04,724.72
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,980.61,724.3
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,865.19,645.97
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,711.5,535.07
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,830.5,626.15
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,931.21,698.08
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,900.75,679.69
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,867.59,660.14
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,829.34,636.76
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,788.81,611.32
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,730.06,571.88
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,670.59,530.73
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,602.94,481.88
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,535.84,431.13
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,438.54,353.75
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,343.28,274.26
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,201.91,149.76
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.46,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,9.06,2.27
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,14.03,6.54
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,27.29,17.97
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,29.34
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,82.43,64.72
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,120.69,96.46
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,122.89,97.97
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,125.41,95.36
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,99.79,74.6
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,72.64,52.72
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,73.08,52.98
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,73.46,53.19
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,97.38,72.04
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,121.36,90.81
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,163.99,123.97
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,207.33,157.37
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,234.51,177.77
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,262.34,198.49
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,193.46,145.87
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,121.94,90.55
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,150.89,113.24
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,180.47,136.18
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,433.04,330.98
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,700.19,524.9
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,460.07,350.07
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,194.29,147.25
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,214.32,163.48
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,234.98,179.68
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,218.44,167.21
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,201.61,154.52
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,242.23,187.37
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,306.12,238.26
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,197.02,153.18
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,110.62,84.15
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,406.86,327.63
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,683.03,543.77
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,403.02,325.37
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,102.96,79.01
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,88.56,67.79
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,74.05,56.13
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,59.4,44.06
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,44.71,31.77
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,33.06,21.92
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,21.44,12.0
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,12.34,3.93
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.28,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.71,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.45,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,31.13,20.08
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,47.04,34.81
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,62.41,48.6
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,77.37,61.74
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,90.78,73.23
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,106.87,86.74
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,122.05,99.2
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,130.93,106.15
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,144.17,116.64
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,156.7,126.4
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,135.03,107.76
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,119.65,94.49
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,119.16,93.81
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,158.95,101.12
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,203.55,125.89
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,252.28,161.43
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,304.65,204.4
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,358.28,249.57
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,415.31,296.94
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,468.27,340.69
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,520.1,383.5
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,571.6,424.92
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,622.7,464.24
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,670.44,500.22
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,684.31,508.23
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,679.19,501.3
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,762.26,563.7
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,840.14,620.08
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,874.66,642.71
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,906.31,663.51
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,933.17,679.97
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,956.71,694.43
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,973.02,705.57
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,985.73,714.5
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,992.83,719.93
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,996.27,723.15
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,1005.32,731.44
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,997.51,728.81
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,982.02,720.19
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,963.13,709.49
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,934.89,693.45
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,903.72,675.4
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,869.59,654.13
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,827.26,626.93
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,771.16,591.47
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,714.23,554.24
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,641.78,503.0
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,570.25,450.2
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,471.54,374.52
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,377.3,298.16
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,250.08,187.5
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,114.7,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,39.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,31.52,20.33
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,48.96,36.19
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,61.19,47.16
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.49,56.18
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,79.43,62.89
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,87.1,69.14
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,88.69,70.12
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,90.7,71.4
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,92.88,72.8
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,94.88,74.03
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,92.89,71.97
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,91.05,70.07
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,90.7,69.43
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,135.04,78.15
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,194.21,113.75
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,246.4,152.0
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,299.66,195.55
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,353.8,241.14
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,406.68,285.31
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,459.72,328.73
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,511.87,371.1
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,563.55,412.03
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,612.2,449.88
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,659.52,485.87
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,704.82,519.58
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,748.62,551.57
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,787.76,578.58
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,824.5,603.25
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,857.19,626.48
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,886.98,647.84
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,909.67,663.49
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,928.9,676.98
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,943.65,687.4
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,954.89,695.65
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,955.15,696.83
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,961.24,702.11
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,953.64,698.18
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,942.62,692.23
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,813.74,605.31
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,672.37,504.96
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,753.07,567.86
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,814.82,615.08
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,749.63,570.74
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,693.38,532.74
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,632.3,490.84
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,571.36,447.78
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,489.38,387.15
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,392.67,313.22
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,306.93,244.8
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,224.94,176.76
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,117.28,85.74
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,28.28,17.93
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,43.03,31.45
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,55.09,42.31
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.78,52.58
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,74.87,59.47
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,82.67,65.92
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,89.9,71.74
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,96.76,77.15
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,101.08,80.32
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,103.7,82.06
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,108.98,85.82
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,113.69,89.08
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,113.71,88.65
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,156.85,97.5
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,209.67,130.29
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,262.51,170.13
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,312.06,210.31
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,363.01,252.69
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,413.71,294.58
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,464.13,335.34
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,513.04,374.54
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,562.02,412.8
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,613.93,452.1
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,665.7,490.89
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,651.7,478.3
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,603.79,440.36
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,495.79,362.95
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,367.51,268.93
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,466.92,341.96
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,583.99,424.79
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,571.54,415.55
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,556.91,405.43
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,777.34,566.17
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,971.4,697.34
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,809.41,587.11
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,599.29,438.14
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,780.31,571.9
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,929.17,677.18
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,906.21,662.52
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,880.16,647.28
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,845.59,627.21
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,800.24,599.6
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,750.72,567.78
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,700.13,534.59
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,638.42,492.68
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,576.84,449.57
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,498.72,392.45
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,404.68,321.41
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,317.54,252.66
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,234.18,184.05
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,146.09,108.31
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,37.22,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,14.8,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.99,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,15.24,7.07
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,24.76,15.7
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,36.39,26.01
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,47.97,36.14
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,60.3,46.7
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,72.53,56.96
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,82.08,64.76
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,91.57,72.36
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,56.42,42.44
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,19.03,10.59
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,82.87,64.24
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,140.16,110.99
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,146.75,115.66
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,154.38,115.77
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,193.57,136.11
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,279.61,191.31
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,330.53,233.48
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,361.12,259.91
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,395.85,286.48
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,414.39,300.52
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,434.25,315.48
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,452.87,329.16
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,514.38,373.72
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,594.17,430.61
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,644.31,465.76
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,700.93,504.96
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,589.55,426.79
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,448.7,325.91
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,342.45,251.49
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,222.76,164.26
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,578.05,430.2
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,918.14,660.36
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,931.72,667.7
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,941.88,676.29
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,860.56,622.05
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,761.4,554.4
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,715.35,524.14
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,667.23,491.58
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,663.23,491.54
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,656.83,489.62
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,629.52,472.98
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,600.2,454.92
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,658.73,500.37
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,690.53,526.55
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,629.05,484.03
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,567.7,441.24
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,492.7,386.3
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,402.2,318.13
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,316.85,251.43
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,235.37,184.91
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,125.06,92.83
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
