Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.8,9.39
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,33.92,22.94
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.75,34.58
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,55.87,42.74
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,64.76,50.44
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,88.93,71.11
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,112.8,91.19
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,129.65,104.85
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,145.83,117.72
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,159.9,128.66
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,173.4,138.98
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,185.51,148.07
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,197.04,156.61
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,145.87,108.89
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,94.93,69.77
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,100.17,73.61
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,105.44,77.41
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,109.3,80.25
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,113.25,83.18
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,116.89,85.7
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,120.62,88.31
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,195.83,145.57
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,271.48,202.12
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,241.05,179.29
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,209.21,155.47
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,257.26,191.61
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,306.49,228.14
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,302.35,224.62
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,297.83,220.96
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,229.18,170.07
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,159.13,117.38
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,393.23,294.8
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,624.36,460.97
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,800.5,590.62
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,948.24,695.09
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,844.1,621.91
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,712.74,526.95
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,837.49,622.0
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,947.42,701.18
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,647.08,493.34
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,290.33,220.19
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,328.75,252.75
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,367.56,284.69
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,507.72,395.45
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,619.44,482.66
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,547.04,431.03
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,497.03,395.29
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,436.69,349.59
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,377.54,303.41
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,306.93,246.91
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,238.95,190.5
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,161.51,124.37
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,68.22,39.8
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,23.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,11.95,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,22.27,10.65
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,38.33,26.66
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,53.18,40.09
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,62.83,48.73
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,69.91,54.86
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,91.56,73.22
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,113.54,91.48
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,125.89,101.34
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,143.82,115.68
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,159.22,127.96
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,174.19,139.78
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,179.42,143.3
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,180.36,143.36
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,206.74,155.37
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,242.43,181.07
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,263.19,195.25
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,284.49,210.52
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,250.4,186.32
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,215.66,161.24
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,223.8,167.06
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,231.94,172.78
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,328.25,244.32
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,431.18,319.51
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,389.89,288.88
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,333.57,247.03
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,407.44,301.64
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,486.81,359.22
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,426.99,315.74
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,361.35,267.67
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,416.55,308.66
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,474.74,351.09
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,478.21,353.77
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,481.27,356.4
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,562.77,416.79
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,631.06,467.0
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,703.67,520.56
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,757.67,561.07
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,761.51,566.41
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,783.54,584.29
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,706.29,535.95
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,648.63,490.15
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,614.54,468.18
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,578.84,444.64
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,574.93,444.55
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,567.62,441.81
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,506.64,397.6
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,447.71,353.99
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,362.56,289.08
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,298.82,238.75
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,232.28,185.28
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,166.78,131.05
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,88.34,65.58
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.35,5.98
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,2.99,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,5.74,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,12.75,5.08
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,19.77,11.35
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,28.47,18.99
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,37.19,26.54
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,79.61,62.78
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,113.07,90.73
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,121.31,97.1
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,131.11,104.69
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,146.16,116.7
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,161.04,128.47
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,159.28,126.59
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,157.1,124.43
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,175.28,132.68
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,195.38,147.44
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,209.7,157.59
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,224.32,168.06
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,234.25,175.36
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,244.2,182.71
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,216.65,161.55
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,187.05,138.88
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,189.63,140.82
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,192.21,142.73
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,276.29,205.83
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,366.87,272.4
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,299.22,222.49
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,224.62,166.99
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,297.75,221.38
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,372.37,275.48
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,395.28,292.21
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,419.03,309.69
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,419.03,309.97
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,418.59,310.06
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,431.32,319.92
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,444.38,330.03
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,408.52,304.27
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,371.2,277.37
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,347.64,260.71
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,323.32,243.32
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,245.75,192.68
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,189.38,142.73
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,241.58,183.99
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,280.31,214.67
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,274.88,211.72
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,268.99,208.49
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,239.36,186.41
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,209.54,163.81
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,176.05,137.75
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,142.24,110.82
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,96.48,73.51
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,63.88,46.31
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,39.26,25.63
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.48
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.5
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,30.19,19.66
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,47.12,34.63
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,63.9,49.24
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,80.56,63.47
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,79.93,62.88
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,78.65,61.63
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,108.46,86.38
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,137.14,109.72
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,120.68,95.66
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,102.38,80.18
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,135.18,106.96
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,166.63,132.28
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,197.72,150.26
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,215.69,162.92
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,238.07,179.24
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,261.64,196.73
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,310.82,231.82
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,355.11,263.76
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,395.07,292.17
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,451.59,334.43
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,440.92,329.18
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,421.21,315.16
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,512.85,384.62
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,644.68,482.55
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,615.42,458.97
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,564.24,418.69
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,685.26,512.18
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,810.36,607.27
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,842.23,629.84
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,871.33,650.68
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,893.84,665.96
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,913.06,679.07
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,927.12,688.56
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,946.99,702.08
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,850.13,633.01
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,734.92,548.21
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,740.06,553.78
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,742.96,557.32
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,658.22,496.01
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,550.26,417.54
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,429.84,328.95
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,287.73,220.97
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,371.13,288.33
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,430.47,336.33
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,383.92,301.75
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,338.34,267.5
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,292.38,232.55
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,246.39,196.54
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,177.08,140.63
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,124.25,96.62
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,73.74,53.86
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,17.35,6.44
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.63,10.53
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,40.65,28.53
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,59.14,45.03
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,35.61,25.14
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.57,0.04
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,4.33
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,16.49,8.59
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,51.37,38.38
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,85.08,66.65
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,52.67,39.07
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.49
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,105.53,82.81
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,180.62,143.91
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,108.06,80.29
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,23.27,12.97
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,27.87,16.57
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,32.49,20.15
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,87.21,63.05
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,140.1,103.96
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,146.34,108.39
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,152.75,113.0
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,172.14,127.73
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,191.95,142.69
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,179.87,133.18
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,167.39,123.45
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,202.64,150.04
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,238.58,176.86
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,198.77,146.96
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,157.87,116.13
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,186.14,137.58
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,214.98,159.15
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,337.42,249.81
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,459.17,336.28
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,423.84,310.18
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,386.65,283.47
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,515.1,376.27
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,628.38,453.89
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,810.87,579.16
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,959.16,673.1
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,950.27,665.23
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,937.8,657.47
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,719.08,520.94
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,471.56,350.92
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,663.85,494.79
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,810.44,594.94
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,757.23,561.76
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,703.11,529.24
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,640.05,487.91
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,577.23,444.79
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,490.11,382.22
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,401.69,315.12
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,294.55,228.58
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,194.88,133.28
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,66.49,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,24.78,13.09
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,40.03,28.11
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,56.47,43.09
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,58.71,45.04
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,67.99,52.95
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,77.2,60.66
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,98.97,78.72
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,120.23,96.04
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,138.49,110.6
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,156.49,124.75
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,178.57,142.03
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,207.39,164.5
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,206.42,153.67
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,228.11,159.98
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,262.76,181.65
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,289.72,200.52
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,336.57,239.89
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,375.91,272.38
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,400.84,287.15
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,469.41,337.38
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,519.58,377.93
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,569.22,417.07
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,579.55,424.9
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,566.01,413.4
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,610.29,445.94
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,657.62,480.16
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,739.25,541.71
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,827.53,606.42
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,860.02,627.86
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,889.6,647.68
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,914.28,664.28
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,935.69,678.81
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,950.88,689.37
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,962.59,697.82
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,963.65,699.46
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,961.0,698.9
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,954.65,697.19
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,953.27,698.93
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,936.39,689.1
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,916.44,677.43
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,887.45,660.77
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,855.87,642.29
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,815.33,616.2
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,772.88,588.53
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,717.55,552.36
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,652.6,508.26
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,587.68,461.99
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,523.79,414.78
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,437.74,349.17
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,355.91,283.24
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,255.63,199.82
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,144.86,99.8
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,49.98,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,11.52,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,21.92,11.03
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,38.47,26.88
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,53.86,40.73
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,68.28,53.42
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,82.43,65.58
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,85.85,68.44
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,87.27,69.46
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,89.34,70.83
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,91.39,72.14
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,93.12,73.32
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,94.68,74.35
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,137.72,109.56
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,196.93,157.08
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,164.12,123.64
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,112.71,83.99
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,201.57,146.67
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,300.65,215.49
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,292.02,213.84
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,263.6,196.25
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,271.17,201.67
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,264.69,196.49
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,261.8,194.3
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,258.5,191.81
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,311.69,231.09
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,373.24,275.85
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,544.28,405.09
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,736.38,544.81
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,774.0,569.4
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,820.67,599.45
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,853.76,620.99
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,884.01,640.67
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,908.12,656.28
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,928.95,669.82
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,780.95,569.0
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,583.43,427.39
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,795.18,583.04
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,970.97,701.01
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,842.49,615.35
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,690.22,508.78
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,665.72,494.36
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,639.29,477.52
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,765.47,571.7
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,871.12,645.12
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,829.19,618.61
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,785.45,591.83
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,731.33,557.16
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,676.34,521.0
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,594.08,463.8
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,524.12,413.58
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,439.49,350.01
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,359.0,285.81
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,255.46,199.98
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,142.62,99.41
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,48.43,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.23,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.28,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,10.7,3.72
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,17.32,9.47
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,13.61,6.18
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,9.9,2.91
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,87.13,68.61
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,154.52,123.65
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,168.92,134.22
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,197.94,156.47
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,148.62,106.39
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,159.03,94.93
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,208.8,127.68
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,259.6,166.77
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,308.87,207.42
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,359.21,249.77
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,409.63,292.27
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,459.79,333.89
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,508.47,373.1
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,557.06,411.28
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,605.01,448.77
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,654.78,487.04
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,698.95,519.05
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,741.87,549.3
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,782.04,576.42
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,809.47,593.47
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,841.66,614.13
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,883.61,640.92
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,897.48,649.1
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,920.74,663.6
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,950.86,682.3
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,964.57,690.37
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,972.18,695.44
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,976.28,698.47
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,973.55,697.37
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,967.4,694.33
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,954.96,688.17
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,939.23,680.07
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,913.66,666.34
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,891.43,654.8
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,852.28,631.87
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,811.18,607.34
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,759.54,574.8
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,706.97,540.82
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,631.23,488.14
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,556.51,434.44
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,465.05,366.63
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,385.47,304.43
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,282.07,219.99
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,186.95,132.3
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,61.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,12.8,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,23.84,12.65
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,38.86,27.24
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,54.01,40.88
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,64.25,49.97
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,71.85,56.51
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,92.58,74.18
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,113.75,91.9
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,105.35,84.47
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,94.68,75.17
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,132.57,106.62
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,178.94,144.45
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,154.6,123.7
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,133.96,106.22
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,154.65,117.19
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,176.5,133.29
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,165.39,124.13
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,153.13,114.31
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,253.06,187.73
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,352.7,259.9
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,291.49,216.28
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,207.31,154.27
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,177.69,132.02
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,146.72,108.46
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,140.8,103.74
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,134.68,98.85
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,136.45,100.24
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,138.25,101.67
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,97.15,70.09
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,55.42,37.72
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,50.36,33.81
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,45.28,29.86
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,50.7,34.13
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,56.11,38.39
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,54.38,37.16
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,52.65,35.94
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,48.0,32.41
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,43.35,28.87
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,41.22,27.31
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,39.1,25.75
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,53.67,37.49
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,68.25,49.26
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,143.99,110.4
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,228.45,177.71
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,353.69,278.33
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,436.26,344.57
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,395.91,314.94
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,355.3,284.95
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,297.37,239.41
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,240.84,193.85
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,174.72,139.91
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,125.21,98.26
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,74.88,55.51
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,19.0,8.5
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,24.85,13.58
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,39.75,28.15
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,54.4,41.4
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,63.57,49.59
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,73.24,57.92
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,80.39,63.96
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,87.27,69.62
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,91.51,72.79
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,96.1,76.19
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,97.96,77.44
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,99.63,78.55
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,100.61,78.92
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,101.38,79.14
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,112.68,76.23
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,159.74,95.64
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,238.92,158.97
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,303.62,215.12
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,310.9,226.14
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,300.29,222.75
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,259.71,193.15
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,219.28,163.28
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,343.98,254.76
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,493.96,360.63
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,529.14,384.28
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,576.6,416.96
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,609.97,440.35
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,644.45,464.39
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,658.6,473.54
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,670.0,480.81
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,728.45,521.96
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,796.4,568.26
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,712.17,511.17
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,613.64,444.06
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,628.36,456.94
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,642.41,468.44
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,820.48,596.16
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,961.98,691.08
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,957.24,688.41
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,949.12,685.36
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,728.99,539.55
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,467.37,351.12
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,436.0,331.44
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,382.02,293.58
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,208.08,161.41
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,43.9,29.99
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,38.47,25.87
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,33.05,21.59
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,27.65,17.22
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,22.26,12.79
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,17.29,8.68
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,12.33,4.52
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.21,1.01
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.1,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
