Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.37
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,18.13,9.81
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,27.24,18.0
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,38.46,27.96
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,49.7,37.82
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,35.53,25.44
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,13.1
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,77.92,61.7
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,127.82,103.51
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,145.87,118.14
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,173.48,140.56
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,181.09,146.31
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,200.77,161.95
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,213.3,163.41
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,232.19,176.25
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,244.87,185.19
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,256.44,193.7
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,257.59,194.77
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,257.02,194.52
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,276.58,208.87
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,296.97,223.68
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,398.45,298.36
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,517.16,384.74
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,575.13,428.51
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,657.27,490.19
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,642.78,475.85
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,596.19,437.72
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,628.05,460.04
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,661.03,482.12
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,654.94,476.87
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,635.56,462.95
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,694.51,504.77
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,744.47,539.56
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,875.76,633.7
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,970.6,696.49
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,978.77,702.24
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,983.45,706.99
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,846.86,618.7
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,657.94,486.35
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,822.44,608.74
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,958.99,699.59
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,934.17,683.28
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,906.49,667.01
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,870.85,646.06
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,832.93,623.36
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,789.28,596.42
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,739.79,564.79
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,679.13,523.73
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,618.7,481.3
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,536.4,421.18
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,457.09,360.23
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,357.07,279.95
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,264.73,194.1
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,128.61,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.26,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.01,5.33
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,26.45,17.05
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,38.58,28.05
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,51.99,39.96
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,65.29,51.54
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,92.18,74.72
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,114.97,93.98
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,119.86,97.57
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,128.68,104.43
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,87.03,68.95
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,67.19,51.94
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,68.54,52.81
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,69.76,53.56
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,116.98,80.61
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,203.01,138.81
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,263.01,183.48
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,304.88,217.45
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,340.73,244.9
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,369.55,268.05
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,402.99,296.6
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,427.56,316.67
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,323.27,241.89
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,205.18,153.78
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,173.3,129.42
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,140.24,103.87
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,425.36,325.85
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,745.4,557.69
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,699.01,517.69
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,609.13,448.08
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,637.02,468.94
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,674.73,495.66
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,596.23,439.76
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,506.56,375.35
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,470.05,350.42
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,431.44,323.32
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,560.51,420.17
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,694.05,516.29
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,533.81,401.24
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,368.79,279.33
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,453.78,345.43
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,517.2,393.97
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,725.02,551.02
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,887.61,664.95
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,761.78,578.66
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,628.68,484.61
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,587.0,456.92
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,543.89,426.84
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,490.8,388.4
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,437.78,348.78
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,353.3,283.77
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,291.05,233.38
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,215.68,170.24
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,143.84,105.11
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,68.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.01,11.68
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,30.54,20.59
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,38.89,28.3
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,43.64,32.67
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,48.35,36.79
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,75.36,60.11
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,111.77,91.02
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,122.91,99.74
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,140.57,113.76
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,132.52,106.41
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,123.47,98.33
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,117.91,93.23
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,112.01,87.9
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,179.87,135.84
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,243.82,179.56
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,275.69,200.27
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,312.01,225.78
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,331.89,241.3
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,367.42,269.05
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,403.28,296.99
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,441.25,326.42
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,460.88,342.49
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,463.54,345.32
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,515.54,384.27
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,568.21,423.65
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,619.64,462.1
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,673.52,502.18
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,688.1,512.96
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,698.44,520.79
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,797.3,597.25
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,880.98,658.31
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,839.79,627.9
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,753.98,562.37
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,790.59,589.85
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,814.75,608.29
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,660.11,496.46
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,475.66,359.62
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,410.39,311.92
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,343.34,261.69
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,512.08,393.75
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,680.83,520.7
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,445.84,346.08
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,196.22,151.09
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,334.31,262.95
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,433.58,342.1
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,399.89,317.53
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,365.13,292.17
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,501.29,401.39
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,592.85,470.28
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,510.51,406.98
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,430.98,344.17
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,322.71,255.66
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,229.18,170.51
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,111.32,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,12.38,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,23.42,12.66
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,38.39,27.04
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,53.37,40.51
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,68.66,53.99
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,83.61,66.89
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,85.89,68.64
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,86.12,68.51
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,77.99,61.22
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,69.05,53.29
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,77.02,59.7
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,78.32,60.44
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,78.13,59.95
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,77.92,59.46
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,91.48,57.44
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,154.23,86.31
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,206.57,120.14
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,260.31,161.95
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,314.69,207.91
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,369.58,255.31
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,423.27,301.09
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,476.87,345.86
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,419.61,310.72
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,340.4,253.07
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,476.87,355.18
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,646.09,478.7
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,706.12,525.52
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,770.12,576.06
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,810.77,604.29
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,849.25,630.65
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,883.91,654.0
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,915.65,675.3
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,942.5,693.62
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,966.04,709.8
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,984.27,721.76
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,998.99,731.46
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,1006.75,737.55
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,1010.95,741.49
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,1009.51,741.42
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,1004.55,739.15
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,992.93,732.63
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,990.34,732.33
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,945.5,704.32
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,904.48,678.93
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,854.52,647.07
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,802.99,613.65
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,750.08,578.1
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,696.24,541.09
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,638.19,500.0
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,579.9,457.32
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,503.29,400.81
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,428.91,343.06
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,327.49,260.2
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,238.21,178.89
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,116.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.97,12.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,31.13,21.09
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,39.16,28.54
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,44.39,33.24
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,49.54,37.66
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,52.89,40.44
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,61.22,47.42
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,63.76,49.32
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,66.2,51.1
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,67.71,52.06
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,69.11,52.94
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,79.66,61.34
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,80.92,61.92
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,95.4,60.08
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,149.18,80.8
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,203.76,116.16
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,259.37,159.44
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,315.29,206.51
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,371.61,254.8
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,426.52,301.25
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,481.11,346.36
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,534.43,389.88
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,586.88,431.5
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,637.2,470.42
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,686.26,507.36
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,731.97,541.0
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,776.0,572.67
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,817.1,599.14
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,855.99,623.7
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,891.01,646.46
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,923.08,667.18
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,950.2,685.0
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,973.96,700.73
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,992.38,712.71
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,1007.23,722.53
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,1014.15,727.42
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,1017.46,730.22
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,1015.99,731.63
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,1010.99,730.97
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,998.86,724.45
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,983.38,715.97
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,972.23,709.5
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,945.9,693.18
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,910.58,671.53
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,872.86,648.19
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,824.93,618.41
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,781.12,590.85
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,717.81,549.14
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,654.72,506.02
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,571.81,446.79
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,491.67,386.37
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,383.72,301.31
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,283.69,212.71
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,140.59,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,13.23,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.0,13.19
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.5,22.94
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,44.62,33.01
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,51.09,38.84
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,57.39,44.29
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,61.4,47.6
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,65.3,50.69
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,68.15,52.71
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,70.86,54.55
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,72.31,55.44
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,80.85,62.22
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,81.44,62.35
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,81.92,62.43
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,94.8,60.09
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,146.05,80.13
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,225.26,143.36
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,301.9,209.04
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,340.21,238.91
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,378.49,269.14
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,404.72,286.23
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,472.13,335.66
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,523.02,376.36
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,573.15,415.51
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,597.75,433.73
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,608.92,440.36
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,680.35,494.01
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,757.26,551.12
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,797.73,577.34
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,836.3,601.56
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,869.98,623.26
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,900.79,643.07
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,927.23,660.58
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,950.42,676.13
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,967.44,687.39
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,980.99,696.62
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,989.08,703.12
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,993.68,707.62
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,771.48,562.77
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,467.78,346.36
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,753.62,558.05
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,969.27,702.54
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,945.26,685.82
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,918.34,669.67
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,884.43,648.92
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,848.12,626.48
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,804.87,600.29
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,754.71,568.78
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,690.44,525.8
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,626.48,481.52
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,544.56,423.17
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,465.26,363.63
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,361.18,281.87
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,262.54,195.87
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,128.71,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.66,13.61
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.55,24.49
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,46.24,34.13
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,50.1,37.66
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,51.93,39.24
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,64.67,49.98
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,76.64,59.87
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,74.03,57.32
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,71.95,55.25
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,73.31,56.17
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,74.55,57.0
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,83.08,63.75
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,84.08,64.23
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,96.38,61.72
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,146.42,81.31
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,220.15,138.46
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,287.62,195.78
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,340.67,239.93
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,373.89,268.6
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,400.88,290.07
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,436.01,316.42
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,464.27,337.57
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,492.68,358.52
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,539.19,392.61
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,601.23,437.37
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,535.51,390.56
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,455.81,332.53
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,631.74,463.11
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,817.9,594.43
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,850.92,614.9
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,881.17,634.72
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,905.31,650.96
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,926.23,665.24
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,941.95,677.25
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,954.29,687.28
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,958.29,690.73
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,958.77,692.15
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,961.86,696.82
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,952.87,693.8
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,936.04,684.48
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,916.16,673.3
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,887.63,656.95
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,856.5,638.82
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,684.52,520.3
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,507.29,390.92
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,466.28,363.26
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,424.69,333.73
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,378.83,299.57
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,332.75,264.35
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,261.22,208.64
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,208.36,165.72
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,150.22,116.98
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,92.62,66.81
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,43.38,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.53
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.54,35.22
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,54.6,41.51
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,63.23,48.9
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,68.04,52.84
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,72.66,56.5
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,74.81,57.98
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,76.87,59.36
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,78.29,60.33
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,79.59,61.18
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,80.03,61.21
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,88.75,68.06
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,100.61,65.31
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,149.57,84.31
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,231.53,150.43
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,301.72,211.81
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,308.05,209.81
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,355.23,242.51
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,407.0,286.15
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,461.27,330.8
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,510.73,370.95
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,559.63,409.7
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,605.89,444.92
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,651.21,478.52
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,694.21,510.46
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,736.02,540.94
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,706.77,516.12
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,639.23,463.99
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,764.62,557.89
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,874.06,635.79
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,899.26,652.06
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,921.34,666.94
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,937.84,677.95
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,964.7,695.79
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,965.02,696.78
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,961.48,695.63
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,957.07,695.12
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,957.35,697.84
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,940.07,688.1
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,919.75,676.56
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,893.3,660.32
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,864.23,642.36
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,822.66,616.13
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,779.21,588.34
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,726.61,554.01
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,664.03,511.77
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,599.55,467.19
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,536.08,421.72
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,456.05,361.55
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,379.45,300.96
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,287.0,225.35
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,201.01,150.14
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,88.99,5.95
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.44
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.73,22.07
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,43.72,31.94
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,49.02,36.72
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,54.24,41.21
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,57.98,44.38
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,61.61,47.35
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,63.93,49.05
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,66.15,50.62
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,108.71,85.83
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,153.66,122.18
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,107.22,83.54
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,76.74,58.17
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,89.0,56.08
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,139.69,75.73
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,200.84,116.21
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,252.95,156.16
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,304.9,199.36
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,357.38,243.87
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,406.74,288.62
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,449.9,324.57
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,494.48,358.33
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,561.14,409.25
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,609.07,445.25
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,656.17,479.73
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,699.73,511.58
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,741.85,541.74
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,781.71,567.93
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,819.64,591.99
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,772.88,556.96
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,689.35,494.49
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,822.41,592.11
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,932.59,666.55
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,834.62,600.06
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,687.19,495.02
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,647.33,470.05
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,622.99,454.39
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,825.17,601.8
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,970.3,699.85
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,857.35,626.39
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,691.19,511.05
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,810.01,600.78
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,900.36,662.78
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,556.81,425.43
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,151.88,114.25
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,133.45,101.05
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,115.04,86.92
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,368.44,293.2
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,586.98,456.95
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,506.08,395.57
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,422.91,332.0
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,321.32,250.74
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,227.86,170.14
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,114.24,15.88
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,24.95,13.66
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,37.51,25.95
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.18,37.28
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,58.51,44.66
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,66.66,51.63
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,72.68,56.7
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,78.5,61.49
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,82.55,64.55
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,85.24,66.43
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,86.93,67.58
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,88.45,68.59
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,90.21,69.67
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,91.7,70.53
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,102.3,67.68
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,149.73,86.7
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,200.48,120.04
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,251.99,159.79
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,308.75,206.09
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,358.92,248.32
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,379.99,273.9
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,388.19,284.81
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,451.0,330.32
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,554.09,406.93
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,598.92,440.41
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,642.62,472.34
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,684.25,502.91
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,725.02,532.22
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,762.9,559.2
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,799.15,584.68
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,830.32,606.16
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,858.78,625.16
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,891.23,646.87
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,912.36,661.08
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,927.5,671.23
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,939.36,679.36
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,937.97,679.0
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,932.95,676.5
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,926.21,673.04
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,916.26,667.62
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,897.58,656.58
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,875.94,643.7
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,845.34,625.81
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,803.9,600.44
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,762.88,573.94
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,720.44,546.09
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,666.03,509.56
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,611.34,472.03
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,545.42,424.54
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,480.61,376.5
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,383.58,303.41
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,309.08,244.45
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,222.22,173.54
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,139.14,102.74
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,58.93,8.59
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
