Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.93,13.54
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,38.49,26.7
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,50.82,37.82
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,59.82,45.77
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.58,53.27
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,89.73,71.18
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,107.0,85.54
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,128.07,102.66
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,143.94,115.18
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,158.56,126.74
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,172.59,137.73
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,183.65,145.94
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,206.94,163.87
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,207.51,155.66
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,211.42,157.52
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,229.27,161.87
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,286.07,196.29
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,327.33,228.57
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,370.01,262.43
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,412.42,296.19
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,455.25,329.72
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,500.53,364.32
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,546.85,398.98
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,583.26,425.34
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,619.12,450.71
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,634.97,462.11
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,642.27,467.38
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,682.72,496.23
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,726.51,526.87
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,708.45,513.65
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,687.89,498.75
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,724.09,525.58
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,760.01,551.86
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,699.11,508.56
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,616.03,449.99
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,633.2,464.11
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,669.51,490.65
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,712.76,523.59
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,773.63,567.9
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,728.75,538.48
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,701.62,521.32
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,657.49,492.57
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,612.12,462.58
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,571.39,434.99
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,529.42,406.11
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,562.13,434.25
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,611.08,472.78
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,548.83,427.34
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,487.36,381.92
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,408.41,322.32
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,316.03,250.24
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,231.58,181.3
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,151.04,112.39
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,74.38,15.6
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,25.66,14.08
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,37.57,25.86
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,49.56,36.58
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,55.56,41.96
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,63.26,48.53
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,67.7,52.26
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,71.99,55.74
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,103.32,81.71
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,143.64,114.58
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,104.27,81.65
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,74.41,56.66
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,127.91,100.34
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,183.04,144.3
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,133.37,93.62
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,141.18,77.0
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,223.77,147.04
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,296.85,214.08
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,296.86,203.43
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,356.54,242.52
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,393.55,280.15
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,421.6,305.64
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,461.03,334.43
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,519.88,377.35
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,573.37,417.78
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,649.87,474.97
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,693.31,506.8
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,735.47,537.24
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,695.36,504.7
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,612.4,441.63
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,751.65,545.14
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,872.72,630.39
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,897.52,646.22
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,919.16,660.72
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,816.92,590.6
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,653.71,473.61
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,699.95,508.1
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,727.68,529.13
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,782.98,570.44
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,819.72,599.38
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,773.41,568.02
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,704.57,521.84
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,723.49,538.04
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,718.63,537.87
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,606.07,459.1
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,517.86,395.67
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,511.25,394.33
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,501.01,389.7
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,449.5,351.88
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,398.28,313.49
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,337.68,267.15
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,278.71,220.27
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,207.56,161.83
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,139.04,103.02
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,68.75,16.61
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,25.59,13.98
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,39.14,27.22
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,51.55,38.43
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,51.72,38.85
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,55.77,42.34
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,72.37,56.47
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,88.74,70.18
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,95.4,75.38
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,101.96,80.42
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,115.6,91.44
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,129.09,102.22
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,163.07,129.4
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,199.66,158.15
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,188.98,141.85
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,191.21,142.85
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,203.56,151.41
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,216.1,160.16
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,234.11,173.33
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,252.59,186.84
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,295.36,217.33
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,353.44,258.66
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,335.81,246.17
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,314.53,230.97
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,303.68,222.79
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,294.5,215.76
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,432.0,316.53
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,586.17,425.87
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,701.88,511.72
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,813.5,592.68
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,846.04,614.36
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,875.79,634.68
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,902.61,653.36
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,926.36,670.11
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,855.41,621.16
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,735.56,534.14
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,873.79,636.64
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,969.12,702.53
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,966.77,702.81
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,974.13,710.31
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,961.58,703.59
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,945.81,694.99
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,921.76,681.56
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,894.89,666.25
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,863.71,646.85
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,825.15,622.24
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,777.17,591.07
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,728.06,558.49
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,664.45,513.74
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,601.19,468.01
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,520.61,408.81
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,442.55,348.8
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,336.84,264.26
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,245.3,185.33
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,123.94,38.85
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,25.87,14.15
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,42.77,30.18
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,58.65,44.27
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,71.27,55.3
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,82.66,64.99
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,89.47,70.69
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,94.65,74.86
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,95.94,75.53
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,97.25,76.19
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,100.32,78.28
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,102.23,79.41
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,96.47,74.26
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,91.26,69.63
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,100.25,66.53
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,147.67,84.82
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,200.78,118.47
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,248.39,154.04
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,299.36,196.28
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,351.2,240.22
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,402.08,282.77
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,456.91,327.48
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,506.3,367.89
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,555.12,406.85
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,602.44,443.04
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,649.21,477.84
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,692.79,510.04
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,735.08,540.62
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,774.57,567.24
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,812.28,591.29
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,845.67,613.27
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,876.32,633.34
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,902.28,650.24
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,925.1,665.1
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,942.81,676.66
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,957.19,686.15
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,965.27,691.66
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,969.94,695.13
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,968.17,694.61
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,976.18,700.58
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,963.68,693.72
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,947.98,685.05
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,925.07,672.52
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,899.33,658.14
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,864.11,637.68
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,832.71,619.61
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,785.05,589.45
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,736.23,557.93
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,676.24,516.57
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,616.33,474.06
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,536.64,417.76
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,459.38,360.15
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,360.04,281.42
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,265.54,200.74
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,133.78,46.37
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,25.65,13.92
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,37.59,25.85
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,49.6,36.6
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,55.27,41.7
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,62.59,47.96
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,67.08,51.73
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,71.41,55.27
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,70.94,54.55
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,70.67,54.0
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,72.42,55.14
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,81.33,62.19
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,79.69,60.49
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,78.17,58.92
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,87.79,56.21
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,138.42,74.53
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,198.85,113.56
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,250.65,152.74
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,303.15,196.24
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,356.16,241.2
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,408.2,284.84
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,460.31,327.68
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,511.02,369.09
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,561.01,408.89
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,608.6,445.06
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,654.94,479.31
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,698.97,512.03
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,741.59,543.09
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,781.26,570.75
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,819.03,596.14
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,852.39,618.28
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,882.94,638.51
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,909.61,656.15
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,933.13,671.76
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,951.53,684.07
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,966.57,694.32
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,972.36,698.7
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,974.69,701.04
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,973.0,700.66
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,981.02,706.76
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,969.08,700.26
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,953.9,691.91
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,930.4,679.02
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,904.04,664.25
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,868.08,641.93
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,836.1,622.2
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,788.44,591.86
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,739.59,560.14
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,675.9,517.24
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,612.51,473.13
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,531.96,415.46
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,453.82,356.62
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,347.01,271.83
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,254.22,192.44
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,129.0,47.89
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.68,13.2
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.58,24.28
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,51.93,39.03
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,55.25,41.89
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,59.38,45.29
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,63.37,48.45
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,63.04,47.9
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,68.7,52.35
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,70.04,53.15
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,71.29,53.87
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,70.49,52.91
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,80.48,60.82
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,90.51,58.34
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,142.53,76.32
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,194.9,108.7
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,248.64,149.37
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,302.76,194.2
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,357.26,240.39
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,411.07,285.4
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,464.76,329.33
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,516.69,371.44
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,567.78,411.75
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,616.83,448.6
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,664.62,483.38
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,709.77,516.14
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,753.31,546.95
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,793.64,572.56
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,831.89,596.15
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,866.39,618.3
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,898.02,638.49
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,924.79,655.53
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,948.29,670.49
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,967.01,682.47
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,982.27,692.38
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,991.06,698.35
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,996.29,702.27
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,996.49,703.2
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,993.23,702.16
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,982.89,697.27
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,969.24,690.49
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,948.41,679.78
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,936.17,674.69
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,903.84,655.6
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,869.09,634.93
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,823.87,607.5
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,777.14,578.49
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,718.83,540.98
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,665.54,505.61
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,590.13,453.18
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,517.02,399.54
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,417.54,323.06
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,324.76,245.32
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,165.04,66.38
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.62,13.02
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.86,24.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.89,34.3
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,53.64,40.31
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,61.89,47.36
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,66.41,51.16
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,70.78,54.72
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,73.71,56.87
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,76.49,58.84
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,77.97,59.84
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,79.31,60.73
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,79.23,60.32
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,87.25,66.56
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,95.01,63.02
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,144.06,80.22
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,193.64,110.55
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,245.11,148.8
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,297.58,191.19
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,356.6,238.93
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,408.11,280.05
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,459.97,320.09
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,510.09,359.32
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,559.56,397.03
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,606.6,431.53
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,652.03,463.95
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,695.47,495.28
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,737.7,525.21
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,777.28,552.85
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,815.21,577.89
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,849.26,599.9
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,880.64,620.23
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,906.98,637.42
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,930.19,652.76
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,947.32,663.84
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,961.09,672.99
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,968.51,679.01
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,986.39,691.71
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,984.03,691.32
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,978.22,689.16
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,963.5,681.61
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,945.57,672.23
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,920.81,659.36
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,900.07,649.1
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,859.65,624.69
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,817.33,598.93
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,676.31,506.34
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,552.21,420.44
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,563.65,432.14
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,568.69,436.28
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,489.37,379.78
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,413.3,323.1
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,314.08,244.36
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,222.35,167.33
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,115.31,46.95
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.16,12.6
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,37.74,26.02
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.15,37.22
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.5,44.63
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.66,51.63
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,76.32,59.67
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,85.45,67.08
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,84.5,65.9
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,82.79,64.09
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,91.87,71.38
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,100.21,77.98
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,91.72,70.57
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,84.21,64.06
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,144.28,112.56
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,226.69,160.21
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,270.44,192.29
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,293.02,210.8
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,328.32,235.68
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,368.43,264.63
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,393.96,283.24
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,436.44,314.17
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,434.55,314.92
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,419.05,304.79
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,415.81,302.97
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,410.3,299.28
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,521.16,380.34
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,656.13,475.94
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,729.57,530.64
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,799.83,582.8
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,766.22,555.23
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,691.01,498.64
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,582.43,423.64
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,460.3,336.56
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,539.42,394.72
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,606.1,442.69
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,618.29,452.29
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,629.61,461.71
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,818.09,599.61
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,963.86,699.17
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,953.48,692.27
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,939.87,684.83
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,915.62,670.12
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,894.78,657.78
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,769.1,575.05
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,635.89,482.25
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,553.19,425.75
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,493.35,383.51
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,563.22,437.8
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,611.03,471.51
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,532.67,414.37
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,456.62,357.16
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,355.14,277.66
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,267.51,203.2
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,135.78,59.03
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,12.8,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,23.14,11.82
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.68,22.67
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,44.05,32.03
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,52.15,39.21
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,57.99,44.23
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,62.29,47.76
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,66.44,51.05
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,67.85,51.94
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,69.24,52.79
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,70.72,53.7
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,79.15,60.35
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,117.66,91.47
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,191.46,150.05
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,201.04,156.66
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,241.38,171.95
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,213.05,136.09
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,246.59,149.48
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,297.99,191.27
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,350.01,234.45
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,394.19,276.14
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,421.21,300.34
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,466.8,332.85
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,550.82,394.32
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,598.2,428.81
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,644.6,461.75
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,688.65,493.09
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,731.43,522.85
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,771.03,549.76
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,808.89,574.37
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,842.85,595.95
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,874.12,615.76
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,814.94,575.55
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,712.24,502.95
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,577.52,413.01
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,431.57,311.27
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,727.52,525.3
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,972.97,686.42
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,849.75,605.83
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,688.41,495.74
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,825.8,596.1
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,937.05,670.59
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,913.46,657.61
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,893.64,648.29
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,857.53,626.87
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,819.37,603.95
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,769.72,572.96
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,718.95,540.56
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,654.98,497.56
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,591.27,453.34
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,503.16,390.55
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,427.52,334.06
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,328.76,256.09
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,237.56,179.6
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,122.96,54.47
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,24.21,12.51
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,35.07,23.8
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,46.1,33.75
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.19,40.01
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,61.83,47.31
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,66.34,50.99
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,70.68,54.41
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,72.58,55.57
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,74.43,56.65
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,75.98,57.59
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,77.4,58.41
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,77.68,58.3
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,85.87,64.62
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,91.84,69.23
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,140.71,77.83
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,190.38,107.84
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,241.68,145.72
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,293.42,187.44
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,351.65,234.77
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,402.42,275.98
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,453.46,316.5
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,484.26,343.22
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,510.72,363.24
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,565.59,403.93
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,645.5,462.24
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,635.88,453.4
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,609.03,431.42
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,706.64,502.51
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,808.29,572.98
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,734.4,519.75
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,607.92,429.21
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,779.37,552.51
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,921.87,647.65
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,780.9,553.18
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,577.62,410.67
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,798.89,569.58
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,971.63,683.02
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,855.9,609.24
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,687.36,494.49
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,833.35,600.74
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,952.32,679.24
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,929.5,666.4
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,903.81,652.95
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,870.27,633.39
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,839.85,615.75
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,793.26,587.43
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,745.45,557.72
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,687.04,519.71
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,628.58,480.28
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,551.21,425.66
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,476.13,369.97
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,378.84,293.97
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,287.83,217.34
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,143.62,66.22
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
