Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.15,11.53
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.33,22.22
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,43.36,31.28
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,51.44,38.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,57.34,43.49
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,65.16,49.77
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,67.32,51.3
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.4,52.72
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,70.89,53.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,79.33,60.28
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,79.66,60.2
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,79.9,60.08
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,85.17,64.05
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,134.83,72.99
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,185.48,103.72
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,246.1,148.95
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,297.77,191.15
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,350.09,235.05
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,401.49,277.74
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,452.9,319.6
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,502.95,360.14
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,552.36,399.19
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,482.65,350.71
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,384.56,277.51
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,503.86,364.42
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,640.3,460.89
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,726.62,524.15
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,813.4,585.62
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,847.29,607.67
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,878.43,628.17
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,905.3,646.12
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,929.02,662.12
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,947.62,676.05
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,962.88,688.0
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,966.05,690.89
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,979.11,700.42
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,809.66,587.56
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,593.88,433.91
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,643.54,472.14
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,669.35,493.02
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,650.01,482.18
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,628.5,469.99
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,738.17,552.9
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,825.57,614.7
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,777.37,583.42
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,727.99,551.54
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,664.97,509.23
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,602.16,465.63
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,523.16,408.81
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,440.95,346.76
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,345.39,270.4
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,256.95,195.11
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,132.22,62.09
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.13,11.39
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.4,23.15
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.48,33.21
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,52.31,39.33
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,56.69,43.12
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,60.71,46.43
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,64.61,49.52
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,64.17,48.87
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,69.91,53.39
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,71.52,54.4
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,73.03,55.33
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,71.81,54.01
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,70.7,52.8
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,86.71,65.59
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,137.5,74.32
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,188.72,105.02
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,241.37,144.36
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,294.64,187.83
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,348.42,232.74
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,401.3,276.86
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,454.09,320.01
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,505.75,361.94
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,556.67,402.25
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,604.72,438.54
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,650.87,472.38
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,694.83,504.74
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,737.33,535.4
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,777.62,563.38
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,816.05,589.07
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,850.12,611.57
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,881.44,632.23
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,908.02,648.71
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,931.43,663.15
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,949.7,676.56
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,964.59,687.95
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,973.6,694.61
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,979.14,699.22
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,978.22,699.55
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,973.9,697.9
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,973.82,699.47
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,957.92,690.92
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,935.2,679.19
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,909.6,665.58
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,873.5,643.79
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,840.89,624.19
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,793.73,594.58
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,745.33,563.56
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,680.62,520.27
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,616.31,475.81
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,537.8,419.46
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,461.58,362.06
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,356.42,278.9
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,266.14,202.18
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,136.44,65.53
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.12,11.33
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,34.03,22.89
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.77,32.6
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,51.55,38.68
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,56.01,42.54
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,63.93,49.17
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,71.33,55.21
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,65.32,49.72
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,65.83,49.74
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,67.28,50.64
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,68.64,51.47
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,91.72,70.08
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,121.75,94.01
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,153.77,119.38
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,221.97,154.79
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,239.81,160.35
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,280.09,186.02
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,296.42,194.53
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,345.25,230.84
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,339.08,240.28
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,322.12,234.97
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,398.89,290.01
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,489.24,354.77
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,527.25,381.79
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,567.58,410.36
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,642.7,468.97
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,733.96,539.25
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,731.19,533.63
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,703.96,510.65
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,685.8,497.35
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,662.02,479.77
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,800.77,583.46
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,917.94,666.01
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,935.99,679.02
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,950.76,690.6
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,851.71,623.11
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,701.33,514.37
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,573.51,425.42
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,441.22,329.76
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,394.89,296.68
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,347.5,262.06
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,586.21,446.01
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,798.04,600.82
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,743.25,562.66
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,687.8,524.48
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,606.31,467.14
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,504.79,393.99
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,456.2,359.29
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,407.49,323.2
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,349.93,278.76
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,293.63,233.7
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,222.49,174.68
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,154.22,116.19
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,77.77,35.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.69,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.04,0.9
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,18.55,9.88
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,28.08,18.38
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,39.72,28.55
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,51.16,38.4
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,84.24,66.57
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,111.69,89.54
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,125.53,100.61
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,132.67,105.95
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,155.24,124.17
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,170.52,136.2
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,184.07,146.47
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,188.08,148.96
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,207.41,164.04
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,236.04,175.77
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,254.46,186.35
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,292.69,212.55
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,324.77,236.1
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,359.6,262.18
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,384.78,282.08
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,409.1,301.05
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,451.26,332.24
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,489.1,360.46
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,327.02,243.29
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,128.96,93.94
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,129.89,94.84
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,130.82,95.55
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,177.76,131.28
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,225.61,167.3
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,171.47,126.46
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,116.3,84.44
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,140.07,102.85
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,164.32,121.49
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,193.82,143.98
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,224.11,166.97
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,183.56,136.44
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,142.75,105.47
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,87.94,63.48
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,34.95,22.06
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,110.18,81.5
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,192.19,145.35
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,162.53,122.54
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,132.78,99.57
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,121.89,91.42
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,110.99,83.16
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,77.78,57.15
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,47.2,32.8
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,40.11,27.16
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,33.04,21.45
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,26.4,16.05
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,19.77,10.57
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,13.98,5.71
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.21,0.83
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.11,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,15.68,5.61
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,31.18,20.44
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,46.28,33.87
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,62.69,48.17
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,77.02,60.43
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,92.85,73.8
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,108.37,86.68
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,102.52,81.3
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,98.24,77.28
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,101.53,79.73
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,103.63,81.17
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,85.2,65.53
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,76.36,57.91
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,78.32,59.24
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,128.23,69.51
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,187.85,106.53
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,238.86,144.38
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,290.8,186.79
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,343.33,230.8
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,397.3,279.26
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,446.47,320.05
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,486.6,350.96
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,526.57,381.13
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,575.99,418.59
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,638.46,465.86
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,681.34,497.45
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,722.97,527.57
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,719.43,521.69
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,691.49,498.48
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,671.56,484.08
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,637.08,459.45
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,647.58,467.57
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,656.89,474.69
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,684.12,493.95
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,696.6,503.37
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,726.01,525.63
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,754.12,546.98
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,815.21,590.95
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,856.43,621.64
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,828.14,603.69
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,797.24,584.44
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,785.17,579.32
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,770.0,572.01
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,803.51,596.9
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,820.31,609.47
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,772.33,577.97
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,723.18,545.54
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,660.37,502.65
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,597.77,458.65
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,518.54,402.03
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,435.89,340.2
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,338.87,264.04
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,249.08,188.9
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,129.06,64.2
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,11.52,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,20.82,9.16
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.42,21.49
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.76,31.72
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,51.87,38.94
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,59.8,45.77
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,59.69,45.56
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,58.44,44.28
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,59.27,44.64
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,65.68,49.62
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,80.19,61.32
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,99.29,76.6
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,79.88,60.32
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,69.45,51.53
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,81.83,61.31
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,132.25,71.06
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,183.37,100.75
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,235.68,139.08
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,288.37,181.69
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,341.59,225.92
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,394.41,269.27
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,447.13,311.55
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,491.66,347.97
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,527.1,374.41
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,569.5,403.88
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,612.53,432.97
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,648.88,457.96
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,685.22,482.54
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,748.21,527.94
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,806.7,568.5
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,840.61,590.14
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,871.81,610.25
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,897.86,627.16
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,920.74,642.2
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,938.97,653.94
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,953.84,663.75
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,957.63,665.49
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,971.62,673.74
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,869.91,611.66
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,728.45,518.1
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,691.39,495.96
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,652.59,471.46
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,646.27,470.83
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,637.4,468.3
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,693.5,510.83
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,721.43,533.75
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,679.46,507.08
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,636.03,479.34
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,582.03,443.27
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,527.98,405.95
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,458.34,355.95
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,390.78,304.81
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,307.81,238.59
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,230.08,173.18
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,120.19,59.31
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.19,9.09
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,35.52,23.8
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,48.76,35.62
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,58.5,44.11
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,67.97,52.07
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,75.29,58.08
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,82.35,63.69
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,87.06,67.22
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,91.9,70.79
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,93.97,72.04
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,95.84,73.11
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,96.44,73.17
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,96.88,73.1
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,96.43,72.38
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,142.33,82.14
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,190.36,110.06
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,240.02,145.66
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,289.64,184.71
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,346.16,229.81
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,395.73,270.18
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,445.35,310.04
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,493.18,347.71
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,540.83,384.38
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,587.44,419.62
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,634.47,454.46
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,677.89,485.75
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,720.21,515.67
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,718.64,512.25
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,702.43,498.38
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,743.57,526.76
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,781.6,552.58
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,510.66,369.65
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,196.55,142.01
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,112.33,80.18
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.92
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,92.03,65.26
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,157.16,114.71
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,108.05,77.76
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,60.01,41.06
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,44.09,28.82
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,28.22,16.51
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,24.04,13.33
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.12
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,22.76,12.5
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,25.64,14.91
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,113.53,86.17
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,217.46,168.86
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,188.75,146.76
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,159.74,124.25
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,128.44,99.19
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,86.61,65.12
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,59.46,42.43
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,31.24,18.81
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.03,1.93
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.18
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,31.1,20.28
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.89,30.1
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,50.39,37.66
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,56.69,43.11
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,61.04,46.72
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,65.26,50.08
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,67.41,51.6
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,69.48,53.03
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,71.28,54.21
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,72.94,55.26
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,81.07,61.62
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,81.88,61.95
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,81.84,61.6
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,129.67,71.4
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,180.09,100.73
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,232.11,138.88
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,292.03,186.93
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,344.24,230.56
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,395.59,273.14
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,446.98,314.94
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,496.75,355.22
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,545.92,394.04
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,593.53,430.84
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,640.53,466.33
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,684.65,498.77
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,727.45,529.58
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,767.03,556.37
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,804.82,580.4
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,838.75,602.66
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,870.0,623.11
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,896.56,640.52
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,920.01,655.97
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,937.91,667.94
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,952.46,677.91
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,967.37,688.26
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,966.26,688.52
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,964.34,688.9
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,959.01,687.25
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,945.22,680.28
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,935.42,676.06
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,911.09,663.42
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,884.06,649.02
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,576.28,436.14
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,224.26,169.14
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,477.58,370.26
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,709.07,541.04
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,646.53,496.91
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,584.07,453.33
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,499.05,390.66
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,425.23,333.93
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,334.81,261.33
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,250.4,189.9
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,130.14,65.5
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.09,7.86
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.15,20.98
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.97,31.58
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,51.13,37.96
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,59.79,45.37
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,64.77,49.45
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,69.56,53.25
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,72.19,55.15
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,74.72,56.91
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,76.27,57.98
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,77.7,58.93
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,127.16,98.85
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,178.84,139.56
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,127.05,97.6
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,135.3,76.26
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,184.84,104.77
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,235.96,141.9
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,287.54,183.35
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,340.02,226.82
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,391.86,269.34
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,444.06,311.34
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,496.35,352.89
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,545.37,391.1
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,591.99,425.93
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,637.57,459.01
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,680.71,490.54
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,722.69,520.63
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,762.47,547.61
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,800.74,571.98
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,834.88,594.41
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,866.43,615.16
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,892.98,632.71
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,916.46,648.37
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,934.44,660.64
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,962.75,679.62
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,960.55,679.62
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,968.47,686.43
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,980.81,697.24
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,976.5,697.56
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,965.69,692.55
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,951.63,685.57
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,929.3,674.37
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,904.06,661.27
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,875.93,645.08
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,839.88,623.38
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,792.91,594.38
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,744.63,563.84
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,684.99,524.29
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,625.33,483.31
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,547.8,427.56
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,472.37,370.71
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,375.9,294.08
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,282.55,215.22
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,144.43,73.47
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.16,7.68
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.81,19.95
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,49.81,36.92
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,56.18,42.3
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,60.6,45.94
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,64.89,49.34
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,67.43,51.18
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,69.87,52.9
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,71.37,53.82
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,79.86,60.46
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,80.55,60.67
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,81.13,60.81
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,81.16,60.52
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,128.05,69.51
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,179.49,98.62
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,241.13,143.28
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,293.26,185.09
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,345.98,228.8
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,398.43,271.85
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,450.95,314.12
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,501.96,354.95
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,552.34,394.26
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,599.78,429.58
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,645.54,462.63
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,689.47,494.59
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,732.08,524.98
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,772.27,552.28
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,810.79,576.63
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,845.08,599.05
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,876.7,619.74
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,903.22,637.49
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,926.59,653.34
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,944.84,665.74
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,959.73,676.16
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,968.28,683.05
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,973.38,687.95
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,985.49,698.61
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,980.76,698.68
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,969.08,693.1
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,954.14,685.56
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,930.28,673.39
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,903.51,659.29
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,874.51,642.53
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,837.45,620.14
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,789.22,590.1
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,739.75,558.58
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,677.16,516.99
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,614.7,474.02
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,535.53,417.24
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,458.55,359.35
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,356.6,278.52
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,267.98,203.39
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,138.14,69.52
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
