Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.05,7.91
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,48.74,35.69
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,57.51,43.52
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,66.1,50.93
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,72.51,56.25
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,78.74,61.25
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,81.26,62.9
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,82.07,63.06
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,83.96,64.25
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,85.69,65.29
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,84.44,63.9
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,83.25,62.6
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,91.83,69.21
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,135.43,77.06
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,183.45,103.8
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,233.67,139.94
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,285.56,181.38
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,338.35,224.8
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,394.49,270.58
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,445.52,312.01
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,495.37,352.33
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,544.65,391.24
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,591.98,427.01
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,638.34,461.08
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,681.65,493.05
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,723.69,523.47
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,763.74,552.11
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,802.2,578.08
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,835.73,600.34
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,866.62,620.83
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,893.29,637.44
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,916.89,651.99
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,934.98,665.63
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,949.74,677.3
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,971.36,692.5
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,976.2,696.96
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,974.95,697.37
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,970.26,695.75
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,815.45,593.65
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,639.96,469.04
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,778.41,573.83
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,895.82,657.15
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,856.44,633.02
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,815.1,608.13
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,765.49,576.57
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,714.71,543.5
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,648.35,498.41
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,574.33,446.16
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,494.24,387.08
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,417.46,327.81
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,318.22,248.04
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,226.35,170.75
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,104.28,50.82
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,9.82,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,18.7,6.0
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,34.17,22.51
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,49.57,36.21
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,63.5,48.4
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,75.03,58.28
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,93.34,73.6
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,108.83,86.26
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,126.07,100.11
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,139.36,110.49
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,132.88,104.54
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,131.63,102.93
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,163.97,128.52
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,181.32,141.72
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,204.29,159.23
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,236.22,172.93
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,257.08,186.43
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,278.61,201.32
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,297.73,215.96
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,315.59,229.65
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,361.1,260.64
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,418.57,301.14
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,467.44,336.92
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,516.04,372.97
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,565.75,410.56
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,632.11,460.47
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,643.52,466.91
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,645.5,465.21
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,716.89,518.29
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,796.81,576.12
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,830.97,598.18
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,862.47,618.56
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,888.8,634.53
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,912.0,648.48
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,929.7,660.02
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,944.05,669.51
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,952.98,675.85
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,958.49,680.16
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,956.64,681.57
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,951.42,680.99
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,940.7,675.59
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,926.77,668.24
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,909.88,660.43
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,883.86,646.55
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,850.67,626.67
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,815.22,605.06
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,767.06,574.98
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,717.73,543.42
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,658.33,503.83
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,598.87,462.76
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,520.62,405.74
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,438.75,343.4
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,343.4,267.44
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,255.06,192.7
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,131.96,64.8
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.79
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,31.32,20.19
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,47.45,34.57
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,63.3,48.42
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,77.08,60.26
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,90.36,71.37
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,99.52,78.77
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,113.92,90.37
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,127.61,101.19
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,141.33,112.09
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,154.26,122.26
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,165.05,130.35
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,175.15,137.83
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,155.13,121.06
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,178.27,118.48
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,194.15,118.66
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,233.69,142.35
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,284.56,183.32
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,336.49,226.48
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,387.33,268.32
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,439.06,310.03
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,489.83,350.66
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,539.84,389.57
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,559.86,404.46
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,571.69,410.86
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,621.78,446.53
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,672.19,481.88
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,675.3,482.86
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,671.58,479.12
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,723.77,515.9
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,783.92,557.32
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,861.26,613.18
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,918.1,651.48
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,903.99,641.78
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,856.55,606.82
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,780.88,556.48
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,717.23,512.97
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,788.8,566.16
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,842.27,606.81
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,800.67,579.32
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,756.79,550.51
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,826.06,604.35
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,897.03,654.45
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,860.97,631.75
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,822.71,607.99
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,709.62,532.55
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,591.57,450.43
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,534.44,410.97
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,477.71,370.23
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,411.11,320.96
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,327.93,257.27
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,247.79,192.34
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,172.22,128.66
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,86.69,40.18
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,10.67,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,19.58,5.67
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,33.23,21.71
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,45.89,33.23
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,50.56,37.59
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,56.67,42.91
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,63.38,48.53
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,69.82,53.76
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,86.19,67.21
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,101.85,79.85
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,109.96,86.07
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,117.52,91.78
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,91.17,69.72
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,74.44,55.7
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,108.08,82.73
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,179.65,119.78
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,186.2,110.92
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,229.69,135.45
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,282.52,178.17
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,335.9,222.88
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,388.5,267.09
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,441.25,310.7
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,492.88,352.39
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,543.82,392.29
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,592.28,429.27
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,638.93,463.8
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,683.43,496.82
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,726.5,528.11
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,742.61,534.44
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,738.59,526.21
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,775.13,551.85
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,810.6,576.46
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,878.21,627.41
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,924.62,659.66
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,943.89,672.29
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,959.8,682.95
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,967.95,689.08
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,972.64,693.16
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,972.8,695.95
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,969.56,696.73
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,972.03,699.95
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,958.42,692.76
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,936.66,681.83
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,911.98,668.95
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,878.86,648.91
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,843.37,627.09
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,802.66,602.12
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,755.38,571.99
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,694.83,531.53
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,634.37,489.74
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,556.45,433.05
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,480.7,375.46
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,377.68,294.16
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,279.39,211.38
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,142.94,68.91
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,10.67,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,19.55,5.12
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,33.21,21.65
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,45.93,33.25
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,52.71,39.41
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,59.44,45.26
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,66.83,51.46
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,71.92,55.55
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,72.02,55.33
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,72.29,55.22
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,73.97,56.29
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,75.53,57.24
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,82.61,62.61
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,82.17,61.78
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,82.14,61.43
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,122.22,67.79
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,171.99,94.84
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,223.65,131.92
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,283.98,180.24
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,336.39,224.36
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,387.93,267.66
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,439.71,310.5
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,490.12,351.32
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,539.93,390.52
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,588.42,427.73
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,636.12,463.34
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,681.05,496.91
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,724.66,528.84
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,765.4,556.94
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,804.44,582.11
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,839.69,605.59
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,872.32,627.24
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,900.34,646.05
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,925.26,662.86
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,944.15,675.8
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,959.66,686.66
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,966.93,692.29
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,970.76,695.84
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,970.02,696.59
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,979.05,703.93
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,966.25,697.06
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,950.21,688.27
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,927.1,676.3
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,901.08,662.36
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,868.72,644.23
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,828.44,620.32
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,779.59,589.27
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,729.54,556.68
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,660.97,509.85
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,592.8,461.71
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,503.99,396.45
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,427.28,337.59
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,323.94,253.7
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,228.74,172.89
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,105.61,48.85
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,9.39,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,17.89,3.64
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,32.76,21.18
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,46.74,33.76
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,58.99,44.54
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,70.96,54.83
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,87.84,68.98
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,107.5,85.16
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,122.45,96.93
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,142.45,112.58
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,96.88,74.65
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,72.02,53.87
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,71.15,52.86
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,70.35,51.92
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,81.74,60.86
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,122.01,66.58
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,173.48,94.02
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,226.39,131.76
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,279.6,174.36
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,333.43,219.11
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,386.46,263.47
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,439.4,307.07
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,491.13,349.39
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,542.17,390.13
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,590.33,426.92
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,636.49,461.14
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,681.31,494.44
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,724.74,526.02
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,764.51,553.06
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,802.38,577.03
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,837.17,599.98
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,869.32,621.11
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,895.49,638.54
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,918.48,653.96
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,936.82,666.44
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,951.79,676.86
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,960.45,683.32
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,965.69,687.76
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,978.7,698.9
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,975.22,699.47
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,962.84,692.96
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,947.21,684.49
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,924.14,672.9
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,898.17,659.32
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,867.22,640.85
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,828.29,616.72
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,780.4,586.76
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,731.26,555.22
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,667.9,512.46
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,604.7,468.31
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,524.05,409.8
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,440.9,346.57
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,341.51,266.64
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,249.54,188.44
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,129.14,59.12
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,11.51,3.77
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,18.12,9.66
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,26.4,16.88
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,34.7,24.03
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,43.85,31.77
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,53.03,39.38
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,84.57,65.46
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,114.19,89.36
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,135.13,105.91
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,155.01,121.35
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,111.64,85.71
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,79.35,59.19
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,79.45,58.99
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,117.85,64.53
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,177.38,97.94
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,228.58,133.89
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,281.31,176.14
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,334.72,220.72
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,386.88,264.17
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,439.3,307.14
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,490.82,349.08
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,541.71,389.47
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,590.47,426.5
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,637.99,461.53
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,683.15,494.97
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,726.89,526.71
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,767.66,554.31
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,806.61,578.99
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,842.13,602.45
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,875.01,624.12
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,902.36,640.86
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,926.54,655.52
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,946.51,668.89
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,963.14,680.24
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,970.54,685.82
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,974.45,689.36
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,974.78,692.24
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,971.72,693.1
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,972.74,695.36
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,957.6,687.25
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,818.69,598.35
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,642.11,475.73
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,753.22,560.12
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,841.55,622.27
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,793.93,592.11
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,745.04,561.2
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,679.95,517.81
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,615.12,473.08
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,534.53,415.26
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,451.0,352.39
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,347.9,270.43
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,252.72,190.11
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,130.44,58.0
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,7.68,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,14.85,0.93
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,30.59,19.32
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,45.98,33.09
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,62.45,47.45
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,76.92,59.84
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,91.84,72.3
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,106.36,84.14
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,85.46,66.3
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,70.68,53.63
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,110.39,86.07
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,152.32,119.61
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,139.46,108.54
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,130.82,101.04
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,138.13,106.39
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,146.11,107.16
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,183.46,134.51
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,221.53,161.94
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,258.11,187.25
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,311.33,224.68
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,363.13,258.66
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,431.7,306.1
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,444.63,317.5
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,459.15,328.78
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,467.85,334.68
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,474.01,338.42
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,510.23,364.03
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,548.93,391.12
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,571.18,405.76
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,593.37,420.28
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,731.2,520.16
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,864.38,612.29
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,856.83,604.69
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,831.07,583.9
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,798.52,563.45
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,748.68,531.55
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,865.75,615.53
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,963.07,680.26
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,749.76,538.14
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,467.94,338.66
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,730.24,529.51
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,931.89,665.22
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,907.9,651.33
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,881.17,637.39
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,775.86,569.56
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,663.3,493.24
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,678.35,508.35
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,697.06,523.47
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,619.33,470.5
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,553.37,424.79
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,472.94,366.67
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,395.96,307.71
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,297.25,229.33
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,189.68,141.28
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,94.6,39.1
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.27,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.22,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,21.89,12.23
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,35.12,24.07
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,51.71,38.53
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,68.1,52.6
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,84.04,66.02
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,99.86,79.04
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,113.87,90.3
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,127.77,101.26
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,121.56,95.56
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,114.53,89.27
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,151.21,118.53
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,188.97,148.07
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,196.47,153.21
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,227.71,164.91
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,256.96,183.29
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,287.19,204.26
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,299.81,215.18
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,319.47,230.99
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,355.53,253.66
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,434.06,308.49
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,403.84,290.32
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,373.23,269.61
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,341.52,246.74
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,309.4,223.3
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,492.18,359.07
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,712.48,515.89
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,753.29,542.84
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,792.51,569.14
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,741.58,530.04
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,659.32,468.95
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,788.4,563.68
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,908.72,647.52
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,784.48,561.3
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,611.72,438.09
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,798.78,573.94
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,951.71,678.67
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,949.15,678.6
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,951.39,682.86
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,934.34,673.52
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,914.21,662.34
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,887.94,648.21
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,858.97,632.21
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,810.8,601.67
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,751.54,563.07
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,698.62,528.68
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,645.3,493.17
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,564.91,435.35
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,468.21,363.98
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,387.78,303.69
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,311.5,244.0
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,201.23,155.42
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,111.18,80.61
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,44.44,14.61
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.59,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,33.84,21.81
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,51.79,37.89
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,63.44,48.25
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,75.36,58.53
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,81.82,63.91
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,89.4,70.02
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,90.89,70.9
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,92.42,71.77
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,95.52,73.9
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,97.41,75.03
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,95.57,73.1
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,93.83,71.3
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,93.36,70.55
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,125.92,74.38
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,173.91,99.33
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,231.87,140.36
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,282.44,180.35
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,334.23,223.02
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,385.69,265.8
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,437.73,308.49
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,488.57,350.04
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,539.21,390.51
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,587.25,427.27
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,633.49,461.61
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,678.13,494.99
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,721.78,526.99
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,761.75,554.66
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,800.0,580.56
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,834.46,604.43
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,866.32,625.59
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,892.25,641.59
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,915.01,655.45
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,932.2,668.5
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,946.01,679.49
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,955.05,686.04
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,969.58,696.36
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,967.04,695.57
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,961.12,692.81
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,945.76,684.25
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,927.24,673.72
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,899.98,658.54
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,869.97,641.44
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,828.47,616.51
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,784.9,589.75
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,721.6,548.0
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,667.58,512.01
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,596.28,462.35
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,526.47,411.52
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,442.28,348.23
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,345.83,273.12
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,248.18,193.34
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,143.59,106.28
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,68.91,24.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
