Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,498.24,382.19
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,394.53,300.81
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,298.07,216.37
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,147.5,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,22.02,11.25
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,32.36,21.39
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,38.11,26.65
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,43.83,31.61
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,47.68,34.79
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,51.46,37.76
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,58.03,42.93
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,59.96,44.17
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,62.03,45.59
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,64.0,46.9
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,64.45,46.99
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,75.11,55.3
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,76.37,56.0
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,98.36,55.8
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,151.03,78.05
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,205.07,113.36
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,259.63,155.11
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,314.83,199.71
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,369.3,244.24
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,423.69,288.06
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,477.13,330.79
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,529.93,371.94
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,580.27,409.39
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,628.94,444.47
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,675.53,478.16
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,720.56,510.05
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,762.43,537.76
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,802.28,562.39
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,838.16,585.51
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,871.34,606.89
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,900.26,625.58
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,926.02,642.36
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,946.13,655.39
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,962.79,666.4
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,970.79,672.51
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,975.23,676.63
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,975.9,679.68
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,973.07,680.75
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,963.24,676.15
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,962.53,677.52
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,940.99,667.16
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,916.45,654.98
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,882.51,635.26
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,846.15,613.78
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,804.12,588.9
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,755.59,559.0
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,693.08,518.66
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,630.77,476.83
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,550.41,419.77
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,472.46,361.56
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,367.15,279.1
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,266.93,191.87
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,129.85,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.46,11.41
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.86,22.61
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,43.22,30.94
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,50.63,37.36
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,55.63,41.58
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,60.49,45.52
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,62.18,46.6
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,63.9,47.64
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,65.69,48.8
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,73.77,55.11
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,73.79,54.67
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,73.8,54.25
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,74.23,54.3
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,94.18,53.76
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,155.72,82.79
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,208.11,116.53
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,261.83,157.75
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,316.19,202.0
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,369.89,245.98
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,423.84,289.63
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,476.73,331.49
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,529.07,371.72
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,579.22,409.23
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,628.24,444.86
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,674.36,478.37
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,718.92,510.09
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,760.68,539.31
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,800.44,565.48
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,836.28,588.82
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,869.41,610.39
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,897.86,627.65
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,923.13,642.9
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,943.23,656.03
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,959.9,667.14
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,967.88,672.95
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,972.32,676.76
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,971.98,679.19
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,968.14,679.61
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,969.87,682.62
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,955.77,675.69
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,934.3,665.34
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,909.84,653.08
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,875.39,632.82
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,838.54,610.81
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,797.06,586.33
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,748.96,556.68
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,686.01,515.64
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,623.26,473.09
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,542.1,415.24
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,463.44,356.2
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,357.97,273.19
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,257.32,184.61
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,124.58,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.42,11.18
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.53,23.13
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.68,30.54
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,52.22,38.86
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,57.13,43.03
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,61.92,46.93
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,63.56,47.96
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,65.24,48.96
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,66.96,50.08
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,75.14,56.49
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,74.78,55.72
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,74.44,55.02
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,74.52,54.78
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,92.78,53.65
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,154.93,82.95
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,207.86,117.06
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,261.02,157.55
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,314.82,200.9
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,368.24,244.51
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,421.73,287.56
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,473.97,329.36
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,525.62,369.65
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,575.21,406.72
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,623.39,441.67
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,669.21,474.69
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,713.56,505.92
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,754.13,533.11
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,792.65,557.09
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,827.62,579.4
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,859.94,599.95
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,887.61,617.88
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,912.15,633.92
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,931.57,646.52
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,947.61,657.14
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,953.0,661.28
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,968.37,671.86
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,967.26,673.69
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,962.64,673.63
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,949.06,666.7
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,932.19,657.87
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,908.39,646.05
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,888.37,636.67
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,849.4,613.82
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,808.42,589.4
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,757.83,558.9
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,706.07,526.73
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,636.43,479.77
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,567.26,431.47
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,478.2,366.85
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,400.82,307.86
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,298.11,226.15
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,203.6,143.44
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,98.93,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.12,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,22.58,10.98
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,39.08,26.75
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,56.34,41.93
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,73.7,56.98
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,86.14,67.59
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,95.08,75.02
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,102.21,80.59
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,103.96,81.58
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,114.23,89.71
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,123.91,97.25
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,124.48,97.14
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,124.96,96.99
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,126.69,97.86
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,139.54,94.28
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,176.35,107.55
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,218.33,133.28
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,266.78,169.75
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,316.78,209.31
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,364.2,246.6
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,418.27,288.22
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,467.7,326.9
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,517.09,364.54
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,565.74,400.82
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,615.44,437.02
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,661.1,469.18
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,705.52,499.71
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,747.07,528.07
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,777.44,548.56
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,811.9,571.29
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,855.39,599.72
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,871.48,609.37
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,896.1,624.65
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,776.8,546.54
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,595.49,420.92
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,641.13,455.6
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,706.62,501.97
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,831.58,592.82
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,942.11,669.78
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,701.78,508.79
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,404.06,295.46
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,275.71,203.66
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,136.04,98.79
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,159.78,118.02
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,185.45,138.66
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,90.51,65.85
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.06,1.55
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.41,0.27
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,5.75,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.52,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.28,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.05,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.82,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.43,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.97,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,23.37,11.43
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,39.48,27.3
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,55.63,41.59
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,71.38,55.26
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,81.36,63.86
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,95.09,75.38
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,107.8,85.65
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,120.39,95.61
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,142.4,113.36
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,160.33,127.54
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,174.14,137.97
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,187.29,147.77
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,196.71,154.81
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,198.63,145.13
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,245.14,175.83
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,269.68,194.96
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,269.87,184.86
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,316.24,213.33
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,367.86,260.35
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,400.67,289.59
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,427.91,310.66
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,440.05,320.26
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,508.41,370.42
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,607.94,443.26
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,651.62,475.2
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,694.26,506.01
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,734.11,534.37
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,772.39,561.18
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,736.64,532.48
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,671.32,483.32
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,784.21,566.84
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,887.7,640.19
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,822.07,594.43
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,727.37,527.5
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,617.31,451.81
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,520.04,382.47
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,515.63,380.89
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,510.27,378.27
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,690.77,513.3
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,878.83,646.13
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,859.53,634.48
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,836.38,621.94
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,535.3,409.65
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,172.08,130.43
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,150.73,114.99
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,129.38,98.6
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,355.7,283.33
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,537.63,423.13
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,454.86,359.34
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,375.8,296.63
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,279.67,217.71
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,190.65,135.78
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,62.27,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,23.62,11.39
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,41.16,28.8
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,56.57,42.55
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,72.98,56.82
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,85.11,67.12
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,98.36,78.06
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,114.43,91.07
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,129.96,103.37
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,137.85,109.19
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,152.65,120.55
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,175.15,137.92
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,185.62,145.47
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,197.39,154.33
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,212.97,157.25
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,242.66,174.6
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,277.01,196.74
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,300.0,210.8
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,345.46,242.92
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,373.03,265.96
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,406.42,292.08
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,438.13,315.84
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,461.92,333.91
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,504.74,365.37
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,551.1,399.13
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,612.31,444.75
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,683.28,497.22
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,721.31,524.68
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,758.05,551.14
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,789.84,573.47
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,819.21,594.01
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,843.76,611.34
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,865.45,626.77
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,879.43,636.72
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,890.15,644.62
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,904.36,655.73
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,915.21,664.49
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,908.96,661.22
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,899.4,656.04
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,882.03,645.82
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,861.58,633.68
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,822.0,609.36
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,789.33,589.65
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,748.21,562.54
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,705.56,534.1
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,649.15,495.11
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,592.54,455.17
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,525.78,406.23
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,441.58,343.6
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,358.89,280.94
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,280.62,219.0
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,193.74,148.24
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,95.18,64.12
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,30.7,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,7.68,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,22.28,9.99
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,36.97,25.12
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,46.97,34.23
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,57.27,43.29
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,64.31,49.42
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,71.17,55.2
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,94.08,74.22
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,119.58,95.04
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,134.52,106.77
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,148.6,117.62
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,154.89,122.04
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,160.91,126.22
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,176.45,138.24
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,223.21,166.04
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,173.05,112.66
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,199.23,114.98
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,252.21,155.82
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,306.2,199.94
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,364.94,248.06
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,417.44,291.08
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,468.79,333.09
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,519.66,373.69
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,568.49,411.82
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,616.52,448.41
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,626.9,454.7
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,621.02,447.94
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,702.57,508.68
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,785.35,568.76
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,820.49,591.93
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,853.06,613.67
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,723.3,523.24
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,519.22,375.36
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,571.3,414.85
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,610.11,444.19
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,644.74,470.62
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,698.86,510.14
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,465.88,346.38
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,212.67,157.88
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,419.96,317.28
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,618.5,462.95
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,597.11,449.42
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,573.8,435.51
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,485.07,371.94
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,418.87,323.41
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,384.26,299.39
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,348.54,273.87
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,308.05,243.71
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,267.18,212.35
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,220.3,174.9
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,173.62,136.44
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,119.53,90.53
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,52.48,32.56
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,19.95,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,21.56,9.18
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.04,23.6
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.59,33.2
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.91,42.31
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,63.0,48.51
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,69.91,54.36
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,75.15,58.53
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,78.6,61.1
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,102.56,80.89
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,124.59,98.8
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,141.85,112.36
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,172.34,136.45
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,185.74,146.43
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,213.18,157.6
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,245.45,175.87
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,276.76,197.43
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,273.73,198.49
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,270.92,199.62
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,275.62,202.81
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,279.32,205.17
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,362.54,264.5
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,467.63,338.71
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,514.88,371.66
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,574.05,413.03
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,586.41,420.77
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,588.11,420.84
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,684.24,490.24
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,785.85,560.33
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,739.86,524.48
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,653.48,461.33
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,643.2,454.86
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,639.64,452.03
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,680.6,481.1
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,707.52,500.88
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,637.91,455.31
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,582.42,418.5
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,786.41,564.41
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,949.6,673.27
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,940.29,668.37
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,927.57,663.11
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,909.5,654.01
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,881.66,638.61
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,848.09,619.36
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,812.17,598.28
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,761.37,565.82
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,709.38,531.88
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,645.26,488.74
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,581.29,444.13
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,496.35,383.41
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,410.1,318.3
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,306.93,236.03
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,211.09,144.11
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,72.89,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,21.54,8.73
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.08,23.58
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,44.26,32.05
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,53.32,40.09
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,61.54,47.16
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,67.26,51.89
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,68.95,52.96
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,70.7,54.0
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,72.83,55.45
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,74.83,56.76
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,74.46,56.11
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,81.49,61.54
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,81.9,61.53
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,92.56,59.02
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,142.95,77.21
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,195.53,110.33
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,257.75,157.84
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,311.69,202.02
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,364.7,245.86
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,418.19,289.55
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,470.42,331.47
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,522.07,371.7
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,572.95,410.18
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,623.57,447.36
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,670.19,481.86
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,715.2,514.53
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,757.29,544.5
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,797.32,571.2
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,833.84,595.27
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,867.65,617.54
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,895.87,635.19
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,920.85,650.8
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,941.1,664.51
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,957.88,676.17
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,968.24,683.91
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,975.01,689.58
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,975.65,692.98
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,972.73,694.32
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,962.38,689.61
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,948.73,682.94
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,939.13,679.87
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,914.42,666.91
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,878.45,645.38
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,840.13,622.08
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,792.11,591.79
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,748.45,563.86
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,683.21,519.97
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,618.39,474.73
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,534.1,413.61
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,452.7,351.3
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,342.51,262.88
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,238.34,159.31
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,86.06,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,19.38,6.77
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.57,20.51
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,39.0,27.44
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,44.7,32.58
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,49.6,36.81
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,54.38,40.77
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,54.68,40.82
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,60.11,45.15
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,62.18,46.6
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,64.16,47.95
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,65.56,48.81
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,66.84,49.58
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,78.06,58.47
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,88.39,56.21
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,141.03,74.63
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,195.23,108.79
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,249.85,151.0
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,305.13,196.94
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,360.19,243.23
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,415.35,289.12
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,468.88,332.77
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,521.72,374.61
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,572.44,413.73
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,622.12,450.95
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,669.56,486.49
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,715.35,520.11
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,757.5,549.05
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,797.43,574.68
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,833.65,598.88
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,867.09,621.22
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,895.87,640.51
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,921.42,657.76
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,941.69,671.46
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,958.48,683.04
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,963.42,687.11
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,964.68,689.02
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,964.9,691.89
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,961.65,692.66
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,961.77,694.65
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,945.95,686.35
