Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,922.95,674.62
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,896.95,660.88
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,864.66,641.38
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,824.97,616.62
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,775.38,585.06
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,724.59,552.06
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,656.38,505.37
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,588.66,457.21
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,500.88,392.42
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,416.07,326.44
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,300.22,231.68
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,194.81,126.93
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,66.5,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.95,6.68
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,38.65,26.43
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.32,34.59
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,56.07,42.42
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,63.22,48.59
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,72.01,55.93
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,70.62,54.39
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,69.69,53.18
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,71.58,54.44
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,73.37,55.58
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,79.63,60.28
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,78.82,59.15
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,79.08,59.04
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,87.39,56.13
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,139.75,74.19
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,203.46,115.21
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,258.36,156.88
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,314.04,202.21
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,368.57,247.51
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,423.34,292.56
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,477.42,336.82
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,530.96,379.56
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,582.11,418.74
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,632.27,456.04
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,679.75,491.3
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,725.66,524.66
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,768.28,554.01
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,808.86,579.85
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,845.5,603.98
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,879.39,626.25
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,908.98,645.7
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,935.37,663.13
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,955.16,676.39
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,971.4,687.51
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,982.05,695.22
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,989.04,700.78
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,989.42,702.04
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,986.21,701.21
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,975.81,696.21
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,974.2,697.08
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,951.98,685.86
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,926.68,672.72
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,891.28,651.65
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,853.42,628.74
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,804.13,598.89
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,759.32,571.33
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,693.75,526.9
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,628.55,481.09
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,541.33,418.03
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,457.12,353.64
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,338.51,258.97
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,221.79,140.4
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,80.66,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.02,4.34
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.83,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.53,36.67
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,54.58,41.04
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,59.52,45.13
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,59.56,44.85
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,59.85,44.74
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,67.57,50.88
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,69.69,52.31
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,69.28,51.66
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,68.93,51.08
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,80.3,60.02
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,88.44,66.27
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,141.36,74.73
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,195.94,108.07
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,251.17,150.04
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,307.03,195.8
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,362.36,241.66
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,417.76,287.07
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,471.73,330.39
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,525.05,371.88
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,576.6,410.9
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,626.86,447.78
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,674.23,482.62
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,719.94,515.54
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,762.32,545.34
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,802.5,571.81
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,839.04,595.81
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,872.79,617.96
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,901.75,635.98
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,927.47,651.94
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,947.96,667.14
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,964.94,680.32
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,975.38,688.1
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,982.15,693.77
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,983.34,695.8
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,980.96,695.75
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,970.38,690.93
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,956.39,684.1
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,935.02,673.44
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,922.26,668.5
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,888.49,649.84
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,852.28,629.35
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,804.29,599.47
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,754.8,567.85
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,696.04,528.78
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,632.67,484.69
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,547.56,422.74
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,465.53,359.6
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,348.22,265.03
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,233.09,141.35
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,85.88,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.42,2.22
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,30.17,19.13
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,36.74,25.37
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,43.31,31.23
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,47.91,35.21
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,52.42,38.94
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,54.19,40.15
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,61.03,45.53
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,63.09,46.94
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,65.05,48.27
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,66.14,48.86
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,67.14,49.39
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,78.33,58.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,85.05,63.24
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,138.71,72.67
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,193.77,106.31
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,249.2,147.9
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,305.33,193.19
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,360.82,238.9
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,416.3,284.09
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,470.67,328.1
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,524.4,370.5
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,575.75,409.23
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,625.76,445.78
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,673.53,480.72
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,719.65,513.73
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,762.42,542.79
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,803.04,568.41
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,839.61,592.23
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,873.4,614.22
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,902.86,633.75
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,929.09,651.32
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,949.15,664.8
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,965.66,676.21
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,975.8,683.76
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,982.31,689.25
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,983.02,692.72
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,980.13,694.12
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,969.55,689.63
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,955.53,683.08
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,946.17,680.53
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,921.89,668.27
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,887.87,648.18
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,851.36,626.25
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,802.91,596.6
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,752.97,565.14
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,693.81,525.99
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,629.79,481.57
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,544.37,419.38
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,462.06,355.97
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,346.54,262.54
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,231.22,132.8
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,85.79,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,14.08,1.47
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.56,17.85
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,34.83,23.79
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,41.09,29.34
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,45.04,32.77
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,48.95,36.01
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,55.77,41.49
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,58.2,43.17
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,60.38,44.71
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,62.46,46.15
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,63.97,47.1
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,75.3,56.05
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,76.62,56.8
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,82.17,60.96
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,136.48,71.3
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,191.93,105.17
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,247.68,147.03
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,304.14,192.72
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,359.85,238.9
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,415.09,284.21
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,469.05,328.16
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,522.38,370.54
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,573.7,409.63
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,623.72,446.61
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,670.81,481.42
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,716.25,514.33
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,757.52,542.73
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,796.37,567.56
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,832.51,591.4
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,865.93,613.42
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,892.96,631.33
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,916.68,647.2
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,936.03,660.14
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,951.91,670.99
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,961.38,678.16
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,967.29,683.27
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,966.57,685.51
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,975.13,693.93
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,965.21,689.15
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,951.85,682.4
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,928.71,670.29
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,902.54,656.22
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,869.5,636.63
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,833.9,615.11
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,789.73,587.97
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,738.96,555.53
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,677.57,514.59
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,616.23,471.86
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,529.61,408.37
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,446.13,343.75
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,334.07,252.57
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,220.4,118.08
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,81.5,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.53,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.43
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.87,25.44
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,44.19,31.96
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,48.75,35.92
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,53.24,39.64
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,56.0,41.77
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,64.05,48.27
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,66.36,49.88
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,68.55,51.38
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,69.48,51.83
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,70.34,52.23
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,71.01,52.48
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,86.02,64.31
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,139.92,74.66
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,195.22,108.09
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,250.5,149.76
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,306.42,195.39
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,361.97,241.33
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,417.47,286.67
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,471.71,330.78
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,525.32,373.27
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,576.25,411.85
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,625.47,447.96
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,672.49,482.52
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,717.89,515.17
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,759.72,543.89
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,799.32,569.28
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,834.8,592.5
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,867.48,613.91
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,894.98,632.33
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,919.2,648.76
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,938.63,663.32
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,954.56,675.87
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,858.12,613.26
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,709.03,509.19
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,848.53,611.14
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,965.25,689.63
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,952.09,682.24
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,935.55,673.75
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,910.04,660.81
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,888.3,650.33
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,850.4,627.53
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,810.34,602.99
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,757.57,569.7
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,703.72,534.75
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,636.34,488.76
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,569.34,441.08
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,478.79,372.97
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,388.43,301.79
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,280.46,211.85
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,168.74,81.24
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,58.31,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.76,0.21
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.28,18.23
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,38.27,26.59
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,48.74,35.8
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,54.16,40.5
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,59.46,44.9
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,62.23,47.02
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,64.96,49.03
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,67.04,50.46
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,69.01,51.76
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,75.9,57.11
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,76.16,56.99
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,76.52,56.97
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,78.7,58.43
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,130.87,69.22
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,194.34,108.68
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,248.24,148.74
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,302.97,192.72
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,357.23,237.32
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,411.53,281.49
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,464.69,324.49
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,517.34,366.0
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,567.6,403.99
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,616.74,440.02
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,662.94,473.8
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,707.56,505.72
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,749.42,534.16
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,789.17,559.58
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,824.52,582.43
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,857.16,603.49
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,884.7,621.56
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,909.05,637.69
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,927.75,649.72
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,943.0,659.7
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,951.38,665.82
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,969.06,678.0
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,968.47,679.86
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,964.29,679.77
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,951.57,673.38
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,935.47,665.03
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,910.88,652.33
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,883.3,637.7
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,851.88,619.43
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,812.29,595.5
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,759.82,563.03
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,706.28,528.95
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,637.45,482.77
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,569.16,434.97
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,477.39,367.51
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,385.28,296.36
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,271.65,203.23
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,153.41,63.86
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,52.02,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.28
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.61,27.69
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.4,37.19
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,56.54,42.51
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,62.51,47.47
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,64.08,48.47
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,65.75,49.48
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,67.81,50.88
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,69.75,52.16
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,76.38,57.13
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,76.31,56.62
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,76.68,56.6
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,77.68,57.11
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,129.99,68.19
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,193.74,107.46
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,248.01,147.45
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,303.05,191.34
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,357.24,235.49
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,411.58,279.26
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,464.94,322.14
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,517.74,363.52
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,568.5,401.54
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,618.26,437.67
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,665.36,471.9
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,710.86,504.26
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,753.07,532.94
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,793.16,558.34
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,828.86,581.45
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,861.8,602.78
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,890.43,621.71
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,915.88,638.72
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,935.21,651.36
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,951.02,661.95
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,957.67,667.31
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,960.71,670.63
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,959.38,672.48
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,967.25,680.35
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,954.96,674.16
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,939.29,666.1
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,915.15,654.07
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,888.04,640.08
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,856.0,621.41
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,816.39,597.46
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,764.84,565.68
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,712.21,532.27
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,641.98,485.33
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,572.41,436.74
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,481.37,369.06
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,393.74,300.68
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,273.91,202.92
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,152.56,51.14
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,52.55,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,16.55,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,32.33,20.56
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.03,30.53
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.86,40.1
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,61.73,46.9
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.4,53.27
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,72.94,55.89
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,74.49,56.75
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,77.15,58.59
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,79.64,60.28
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,79.34,59.54
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,79.06,58.84
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,87.63,65.41
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,88.02,65.37
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,137.97,75.78
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,190.37,106.62
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,244.03,146.08
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,298.77,189.59
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,353.27,233.86
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,412.01,280.64
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,463.64,322.2
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,514.79,362.42
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,564.55,399.8
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,613.7,435.64
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,660.05,469.31
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,704.95,501.2
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,745.71,528.74
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,784.31,553.71
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,818.93,575.99
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,850.86,596.51
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,876.81,613.21
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,899.53,627.94
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,930.69,649.42
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,946.28,661.18
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,953.59,666.62
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,957.25,670.0
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,954.56,669.58
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,948.31,667.13
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,840.18,599.35
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,693.08,500.09
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,789.29,571.99
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,865.82,625.39
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,824.85,601.16
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,781.84,575.93
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,726.56,541.13
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,670.29,504.65
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,598.27,454.6
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,520.77,398.65
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,429.04,330.1
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,342.31,261.49
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,234.34,172.27
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,103.27,22.54
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,35.85,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.75,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.19,17.85
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.55,26.63
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,49.7,36.41
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,55.47,41.41
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,61.1,46.08
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,63.1,47.55
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,65.15,48.99
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,67.24,50.42
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,69.22,51.73
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,75.14,56.14
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,74.5,55.17
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,75.28,55.5
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,75.94,55.73
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,136.83,73.9
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,190.21,104.78
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,244.92,145.03
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,300.4,189.35
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,355.33,234.27
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,410.53,278.99
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,464.42,322.55
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,517.74,364.6
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,569.26,403.6
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,620.1,440.97
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,667.96,476.2
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,714.13,509.53
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,756.87,538.81
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,797.42,564.45
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,833.94,588.31
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,867.65,610.33
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,896.58,629.55
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,922.25,646.79
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,941.72,659.94
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,957.62,671.0
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,879.79,621.87
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,747.68,530.68
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,886.31,631.28
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,972.07,688.97
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,961.42,683.52
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,947.4,676.67
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,936.64,672.96
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,911.08,659.61
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,874.79,638.0
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,836.15,614.59
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,786.36,583.91
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,740.72,555.24
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,671.79,508.87
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,603.61,460.94
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,512.82,393.09
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,425.77,324.56
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,302.74,222.81
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,170.77,18.55
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,62.31,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.75,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.2,17.86
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.26,27.33
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.17,36.12
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,57.47,43.28
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,63.39,48.21
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,65.61,49.88
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,67.88,51.49
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,69.83,52.8
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,71.68,54.0
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,79.14,59.67
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,79.61,59.57
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,79.82,59.42
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,79.96,59.22
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,129.28,69.33
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,183.31,100.93
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,246.38,147.52
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,300.95,191.23
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,354.83,235.53
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,408.94,279.64
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,462.24,322.22
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,515.03,363.13
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,565.46,401.13
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,614.92,437.22
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,661.74,471.55
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,706.98,504.02
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,748.58,532.53
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,788.03,557.99
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,823.49,581.19
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,856.2,602.6
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,884.19,621.0
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,909.0,637.45
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,928.66,650.45
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,944.87,661.42
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,954.12,668.43
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,959.76,673.37
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,958.87,675.51
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,966.97,683.6
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,954.4,677.48
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,938.4,669.41
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,914.72,657.55
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,888.06,643.7
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,767.37,565.04
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,632.49,472.59
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,590.39,446.03
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,546.58,416.97
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,489.74,376.15
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,433.03,333.92
