Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,360.09,277.57
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,289.92,220.94
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,161.55,116.12
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,22.84,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,13.92,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,27.23,16.1
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,43.78,30.93
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,58.96,44.16
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,75.3,58.08
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,91.19,71.3
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,99.72,77.92
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,110.77,86.41
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,119.92,93.36
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,121.87,94.37
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,93.55,70.79
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,72.61,53.41
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,73.15,53.55
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,73.59,53.62
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,133.22,71.65
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,187.19,102.55
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,256.08,160.14
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,324.02,217.75
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,350.22,234.19
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,406.21,274.79
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,448.6,311.91
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,484.9,340.48
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,535.31,377.24
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,610.54,431.92
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,642.09,452.7
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,657.68,461.2
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,679.06,475.48
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,698.04,487.88
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,778.29,546.28
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,846.85,594.41
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,872.25,611.13
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,906.48,633.82
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,924.97,647.63
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,939.95,659.5
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,947.09,665.2
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,950.58,668.79
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,871.85,620.43
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,772.29,553.38
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,852.26,612.83
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,917.84,657.42
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,891.72,643.0
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,862.82,627.26
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,825.48,604.42
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,785.9,579.82
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,730.94,544.89
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,675.05,508.35
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,604.72,459.27
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,535.02,408.69
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,434.86,333.36
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,347.55,264.13
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,234.91,169.0
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,107.5,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,35.03,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,30.09,18.27
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.22,28.77
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.44,38.68
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,60.35,45.52
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,68.07,51.94
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,72.4,55.23
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,74.67,56.69
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,77.32,58.52
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,79.8,60.2
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,113.23,86.74
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,142.25,109.16
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,110.53,83.38
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,88.18,65.24
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,134.31,74.05
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,187.19,104.07
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,240.47,142.47
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,294.84,185.02
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,349.08,228.48
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,403.39,271.42
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,456.42,313.13
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,509.17,353.47
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,559.02,389.64
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,605.79,422.25
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,651.17,454.47
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,695.3,485.16
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,671.61,466.81
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,619.78,429.04
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,729.4,506.55
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,836.71,580.16
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,861.71,595.7
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,891.49,614.94
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,907.71,624.97
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,920.48,633.07
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,920.69,634.04
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,917.06,632.9
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,910.26,630.87
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,900.05,626.86
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,882.38,617.44
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,861.54,606.16
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,829.15,588.35
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,785.55,563.15
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,740.34,535.38
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,693.82,506.26
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,633.8,467.7
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,573.8,427.9
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,499.37,375.49
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,408.76,309.83
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,320.55,243.62
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,237.02,177.96
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,127.76,88.75
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.87,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.11,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.52,16.23
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,45.21,32.3
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,62.95,47.88
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,76.81,59.92
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,91.54,72.38
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,107.37,85.3
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,122.81,97.61
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,136.74,108.64
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,150.31,119.22
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,162.86,128.6
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,181.47,142.68
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,193.26,151.46
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,204.51,159.77
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,233.34,168.15
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,261.92,187.7
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,280.14,202.84
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,276.85,202.5
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,322.72,233.38
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,390.58,280.3
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,412.44,296.84
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,432.65,312.05
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,462.67,333.1
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,494.02,354.75
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,529.26,379.49
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,566.46,405.35
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,572.72,409.84
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,576.5,412.74
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,479.38,345.87
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,361.41,262.6
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,280.89,205.75
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,209.54,153.88
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,325.9,240.59
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,439.86,322.5
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,461.22,338.04
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,483.12,354.61
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,573.51,421.47
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,665.26,487.59
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,489.78,364.42
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,312.19,234.56
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,181.76,137.55
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,54.77,38.2
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,86.66,63.87
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,124.67,94.14
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,107.46,80.96
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,90.06,67.49
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,73.53,54.32
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,56.71,40.67
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,40.67,27.49
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,25.61,14.95
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,15.25,5.78
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.41,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.82,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.46,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.1,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,5.75,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,7.4,0.73
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,9.47,2.49
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,11.54,4.22
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,89.29,70.07
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,152.68,122.56
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,141.52,112.62
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,126.62,99.78
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,166.04,131.71
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,206.89,164.35
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,130.89,96.85
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,28.27,16.86
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,100.77,73.8
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,169.64,126.95
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,162.32,121.15
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,154.53,115.06
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,202.98,152.07
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,252.19,189.21
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,261.34,195.95
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,270.64,202.85
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,275.35,206.29
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,280.05,209.72
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,299.76,224.43
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,320.11,239.55
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,417.74,312.39
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,526.04,391.02
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,410.65,306.8
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,286.67,214.7
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,401.79,301.76
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,527.93,393.64
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,455.83,341.21
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,398.99,299.8
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,421.74,318.26
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,444.96,336.81
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,319.0,243.12
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,177.39,134.37
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,236.02,181.61
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,282.51,219.05
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,166.94,129.07
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,53.88,38.21
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,46.36,32.38
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,26.41
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,20.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,14.79
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.25
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,3.66
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.65,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.33,8.17
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,31.57,21.24
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,45.4,33.62
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,61.26,47.57
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,76.95,61.16
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,68.65,53.79
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,58.88,45.14
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,68.09,52.83
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,76.92,60.1
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,90.58,71.37
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,104.06,82.39
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,140.78,112.57
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,175.76,140.83
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,171.05,130.03
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,165.45,125.11
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,159.99,120.62
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,153.98,115.8
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,143.74,107.57
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,132.93,98.94
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,157.44,117.74
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,182.48,136.78
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,196.97,147.71
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,211.83,158.91
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,217.97,163.49
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,224.17,168.15
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,178.87,133.81
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,132.26,98.14
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,169.34,126.86
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,207.3,155.84
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,182.91,137.28
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,158.02,118.36
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,161.61,121.32
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,165.24,124.28
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,173.92,131.18
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,182.89,138.31
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,185.26,140.69
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,187.87,143.31
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,178.25,136.18
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,168.63,129.06
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,190.23,146.82
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,213.43,165.77
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,152.28,117.75
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,92.1,69.55
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,79.12,59.47
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,66.06,49.08
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,52.9,38.31
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,40.54,28.04
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,29.74,18.91
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,9.73
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,10.69,2.19
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,10.67,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,20.59,10.71
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,37.67,26.45
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,54.52,41.43
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,71.63,56.49
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,86.08,68.99
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,88.5,70.79
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,87.69,69.73
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,80.3,63.2
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.28,56.16
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,67.72,51.99
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,63.16,47.86
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,136.29,108.48
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,198.81,158.93
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,208.51,157.47
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,218.14,164.0
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,270.69,200.37
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,320.49,234.89
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,352.7,258.45
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,386.98,283.55
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,401.34,295.17
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,412.3,303.75
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,432.27,317.82
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,453.23,332.43
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,440.51,323.14
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,421.49,309.11
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,298.42,220.93
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,163.06,120.45
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,365.89,272.96
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,570.46,417.3
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,362.66,269.59
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,126.8,93.05
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,87.0,62.77
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,47.57,31.99
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,125.47,93.12
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,207.83,156.46
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,275.66,208.79
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,333.24,253.17
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,337.95,257.75
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,342.75,262.71
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,260.29,200.57
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,161.97,124.26
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,144.66,111.09
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,127.39,97.64
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,110.27,84.43
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,92.95,70.81
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,75.38,56.58
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,57.45,41.79
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,40.83,27.86
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,24.78,14.32
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,14.43,4.64
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.42
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,17.3,8.99
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,25.58,16.33
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,35.54,25.08
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,45.52,33.73
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,60.73,46.61
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,75.23,58.66
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,111.99,89.34
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,147.22,118.22
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,168.76,135.17
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,179.56,143.19
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,188.73,150.13
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,183.75,145.67
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,215.23,154.25
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,252.75,178.29
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,284.64,203.9
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,323.39,235.55
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,357.39,260.65
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,393.92,287.72
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,403.57,296.59
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,408.05,300.93
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,427.7,315.03
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,447.2,328.74
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,485.8,356.9
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,527.24,386.89
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,603.17,442.68
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,690.13,505.36
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,499.39,369.88
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,264.96,196.12
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,250.73,186.3
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,236.04,175.56
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,280.11,208.86
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,344.11,256.36
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,528.4,394.81
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,720.33,532.26
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,448.04,338.29
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,160.52,119.86
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,159.67,120.0
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,159.05,119.88
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,150.36,113.66
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,141.83,107.54
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,83.07,61.33
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,30.58,19.26
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,26.42,16.01
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,22.27,12.7
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,18.12,9.3
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,13.98,5.87
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,10.27,2.75
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,6.56,0.0
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.69,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,13.16,5.51
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,19.77,11.42
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,27.23,18.02
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,34.7,24.53
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,80.82,64.0
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,120.76,97.32
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,132.97,106.87
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,144.83,116.04
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,158.39,126.48
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,177.82,141.55
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,188.94,150.02
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,212.85,168.68
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,223.56,165.7
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,253.65,185.87
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,284.89,207.86
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,319.17,232.91
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,351.44,256.58
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,385.68,281.7
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,415.97,304.45
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,447.13,327.57
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,483.41,354.06
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,517.85,379.07
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,537.42,392.97
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,550.69,402.27
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,530.57,388.0
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,505.24,369.89
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,578.73,423.25
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,667.11,485.03
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,560.38,410.01
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,440.1,324.14
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,553.3,407.79
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,673.37,492.37
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,680.37,498.05
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,685.65,503.65
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,827.71,607.96
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,946.39,687.83
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,636.35,478.55
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,243.43,184.29
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,378.02,291.3
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,471.26,364.07
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,257.64,202.01
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,39.72,26.7
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,34.3,22.56
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,28.89,18.24
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,23.5,13.81
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,18.11,9.32
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,13.16,5.14
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.21,0.94
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.51,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,26.3,14.43
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,38.27,26.5
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,50.28,37.25
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,58.61,44.68
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,66.74,51.71
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,92.64,73.47
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,122.03,97.71
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,130.4,104.29
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,135.66,108.25
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,103.87,81.39
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,75.6,57.58
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,130.22,102.33
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,186.65,147.65
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,228.35,166.58
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,256.06,186.28
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,286.04,207.8
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,317.72,231.41
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,330.97,232.97
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,399.11,280.67
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,428.31,310.81
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,440.25,322.98
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,464.52,340.59
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,488.61,357.68
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,529.28,387.33
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,573.14,419.03
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,600.31,438.47
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,627.22,457.66
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,630.39,459.74
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,620.87,453.24
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,570.63,417.55
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,500.53,367.55
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,582.05,428.42
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,668.75,491.31
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,624.21,460.52
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,595.01,440.67
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,777.83,574.74
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,919.48,671.29
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,851.09,625.74
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,763.4,566.16
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,795.1,592.47
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,831.86,619.06
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,792.65,593.49
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,751.32,566.83
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,691.39,527.66
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,630.79,486.81
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,555.31,432.71
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,475.42,372.83
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,374.61,294.73
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,280.45,216.43
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,165.48,97.66
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,18.93,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,4.4
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.92
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,16.48
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,22.98
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,36.78,26.1
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,29.16
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,63.07,48.18
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,84.47,65.98
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,81.0,62.68
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,77.34,59.28
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,89.51,69.17
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,101.53,78.85
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,130.29,97.54
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,159.35,119.63
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,170.37,127.75
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,181.68,136.16
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,178.33,133.19
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,174.63,130.03
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,189.06,140.92
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,203.86,152.02
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,222.59,166.08
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,241.78,180.42
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,295.48,220.34
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,354.04,263.16
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,285.94,213.01
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,209.01,155.73
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,163.45,121.35
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,116.91,85.69
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,119.23,87.63
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,121.58,89.54
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,117.81,86.68
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,113.95,83.77
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,91.93,66.8
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,70.08,49.86
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,156.66,118.06
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,250.64,190.46
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,166.37,125.87
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,84.49,61.93
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,172.43,132.51
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,263.08,203.37
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,219.71,169.72
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,159.62,123.07
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,135.34,104.23
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,111.03,84.91
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,256.64,204.84
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,398.75,312.89
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,284.88,222.91
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,194.74,148.73
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,100.64,52.6
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
