Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.87,1.78
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,19.79,11.19
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,29.74,20.15
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,41.38,30.5
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,52.86,40.56
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,42.19,31.15
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,31.4,21.65
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,54.71,41.64
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,77.62,61.0
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,103.52,82.46
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,128.6,102.87
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,168.31,134.94
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,190.52,152.2
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,216.85,163.57
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,248.28,185.15
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,256.05,191.0
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,261.0,195.02
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,258.45,192.68
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,263.54,195.9
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,279.45,207.04
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,306.54,226.03
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,359.31,262.71
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,416.57,301.14
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,443.96,321.95
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,474.03,344.9
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,504.99,368.48
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,537.34,392.98
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,578.56,423.4
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,621.65,455.04
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,533.01,393.13
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,421.76,313.49
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,388.56,290.44
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,353.5,265.3
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,366.84,276.28
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,380.76,287.57
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,367.27,278.85
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,353.23,269.78
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,332.2,254.87
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,310.55,239.4
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,286.66,221.97
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,262.24,203.97
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,229.77,179.29
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,179.52,140.24
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,154.58,120.97
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,129.52,101.15
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,102.28,78.81
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,75.0,56.02
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,53.19,37.81
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,29.62,17.94
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,13.62,1.25
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.64,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.69,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,4.93,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,15.24,7.54
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,25.59,16.37
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,54.71,41.03
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,82.93,64.45
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,73.99,56.59
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,63.99,47.97
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,140.85,110.99
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,205.65,162.76
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,227.47,169.29
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,254.09,187.06
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,282.47,202.46
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,327.32,232.0
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,365.58,262.32
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,404.86,293.48
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,403.64,296.34
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,397.09,293.37
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,480.81,354.27
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,585.73,430.05
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,576.98,423.77
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,554.26,407.07
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,535.99,394.11
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,512.51,377.01
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,684.34,506.93
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,845.82,622.52
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,873.46,640.4
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,897.88,657.1
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,916.17,669.84
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,930.95,680.42
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,939.78,687.24
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,945.03,691.91
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,954.36,699.49
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,948.08,696.9
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,932.11,688.15
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,912.79,677.31
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,884.66,660.73
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,859.73,646.3
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,815.3,617.29
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,769.07,586.71
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,709.81,547.04
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,649.88,505.63
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,566.86,444.67
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,485.33,382.2
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,375.19,295.75
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,278.22,213.07
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,143.52,54.02
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.12,11.66
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,35.82,24.3
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,47.58,34.88
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,55.69,42.16
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,63.62,49.05
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,68.76,53.27
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,71.94,55.69
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,74.42,57.57
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,76.79,59.33
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,75.47,57.88
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,81.68,62.71
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,82.23,62.81
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,82.69,62.87
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,116.96,65.75
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,170.51,94.21
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,235.16,142.17
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,291.28,188.43
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,346.42,235.29
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,402.14,282.6
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,456.78,328.93
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,510.82,373.68
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,563.1,415.21
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,614.16,454.54
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,662.06,491.5
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,708.22,526.37
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,750.96,558.15
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,791.4,586.71
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,827.73,611.45
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,861.2,634.15
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,889.48,653.59
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,914.45,670.88
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,933.18,683.76
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,948.32,694.38
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,954.34,699.07
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,968.95,709.7
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,965.88,709.77
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,959.1,707.63
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,943.06,698.39
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,923.59,687.13
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,894.89,670.09
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,869.83,655.51
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,823.98,625.26
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,776.28,593.39
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,715.91,552.47
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,654.86,509.78
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,570.76,448.37
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,483.49,381.72
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,375.65,296.21
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,275.69,210.09
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,140.82,35.04
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.32,10.09
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,30.8,20.18
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,39.19,27.88
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,44.32,32.52
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,49.4,36.89
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,50.96,38.1
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,57.3,43.28
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,59.57,45.04
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,61.77,46.71
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,62.44,46.98
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,72.59,55.15
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,74.11,56.1
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,75.48,56.94
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,113.12,61.36
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,170.35,91.75
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,228.14,134.26
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,286.52,182.48
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,344.52,231.88
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,402.39,281.0
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,458.72,328.59
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,514.25,374.35
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,567.23,416.18
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,618.12,455.08
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,666.29,491.77
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,712.54,526.19
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,754.97,557.33
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,794.86,584.8
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,831.1,609.14
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,864.39,631.41
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,694.05,511.7
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,447.28,328.76
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,464.07,342.59
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,481.33,355.89
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,749.22,554.8
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,953.84,695.56
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,963.34,702.91
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,957.06,701.48
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,941.37,692.68
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,922.28,681.78
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,893.41,664.84
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,867.7,650.02
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,825.48,622.4
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,781.3,593.12
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,721.65,552.87
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,661.34,510.9
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,575.53,448.71
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,491.39,384.87
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,379.64,297.22
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,281.69,212.62
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,141.52,10.45
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.45,9.11
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,32.08,21.23
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,42.42,30.63
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,48.15,35.88
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,53.8,40.83
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,57.94,44.24
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,61.95,47.43
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,64.26,49.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,72.73,56.14
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,73.55,56.48
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,74.34,56.81
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,74.91,56.98
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,75.42,57.09
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,121.0,69.03
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,176.39,97.97
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,232.81,139.05
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,289.91,185.62
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,346.19,232.79
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,402.57,279.74
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,457.72,325.35
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,512.18,369.12
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,564.4,410.12
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,615.43,449.04
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,663.26,484.64
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,709.2,518.0
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,751.91,547.31
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,792.21,573.04
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,827.91,596.24
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,860.62,617.46
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,888.86,635.79
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,913.76,652.04
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,815.2,586.68
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,665.77,481.19
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,623.49,454.84
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,596.72,437.63
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,532.71,394.01
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,466.51,347.89
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,506.01,379.73
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,544.02,409.84
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,499.98,379.62
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,454.85,348.58
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,541.22,416.43
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,621.94,477.99
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,636.53,489.55
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,654.74,503.21
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,572.92,443.5
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,492.75,382.9
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,384.91,299.1
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,282.79,211.1
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,140.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.17,8.51
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.94,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.8,34.34
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,55.59,42.25
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,64.18,49.71
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,71.42,55.72
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,76.22,59.49
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,112.64,89.76
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,147.83,118.29
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,111.31,87.58
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,84.29,64.93
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,84.83,65.06
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,85.27,65.06
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,126.75,75.71
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,179.52,103.21
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,249.4,159.59
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,312.61,213.14
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,364.58,255.12
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,400.43,284.56
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,441.91,315.63
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,482.07,345.98
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,515.36,370.43
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,538.09,386.63
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,572.76,412.15
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,608.67,438.31
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,638.91,460.25
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,668.66,481.78
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,699.42,503.32
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,724.23,520.9
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,679.38,490.53
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,623.08,452.16
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,789.44,573.28
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,929.27,668.45
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,937.38,674.36
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,941.81,679.4
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,937.93,680.16
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,930.44,678.8
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,818.5,606.79
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,667.55,501.98
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,613.03,466.39
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,557.52,428.53
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,502.37,389.53
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,446.76,349.29
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,403.21,318.22
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,358.86,285.45
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,306.65,244.51
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,254.64,202.26
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,174.92,136.83
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,112.28,81.51
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,53.17,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.34
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.21,21.29
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,44.07,32.01
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,51.92,39.1
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,61.12,47.1
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,66.33,51.39
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,71.35,55.38
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,74.19,57.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,76.9,59.32
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,78.02,59.86
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,79.05,60.34
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,79.55,60.56
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,88.27,67.52
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,121.08,71.32
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,175.12,99.73
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,229.21,138.41
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,284.46,182.6
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,339.35,227.98
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,394.36,273.29
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,441.48,314.75
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,468.66,337.87
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,523.0,378.71
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,602.74,438.49
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,583.69,424.34
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,532.6,385.98
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,588.85,427.12
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,648.05,469.37
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,747.34,542.37
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,844.2,611.08
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,791.79,573.2
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,705.99,511.57
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,821.37,596.17
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,922.57,664.93
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,927.14,668.46
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,927.97,670.71
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,922.44,668.09
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,920.58,668.07
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,900.72,656.95
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,877.66,643.95
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,845.56,625.29
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,810.78,604.71
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,765.04,575.6
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,717.43,544.68
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,652.95,501.27
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,581.15,451.06
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,500.75,392.51
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,423.11,332.97
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,319.3,249.46
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,222.8,162.79
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,75.65,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.34
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.53,21.58
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.43,33.27
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,53.93,40.89
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,62.23,48.06
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,69.34,53.98
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,74.24,57.87
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,76.94,59.82
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,79.52,61.62
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,80.22,61.84
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,80.89,62.04
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,81.31,62.17
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,90.19,69.29
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,119.14,70.45
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,171.27,97.14
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,225.65,136.63
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,281.1,181.88
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,335.65,228.25
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,395.18,278.43
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,448.16,323.14
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,500.61,366.38
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,550.38,405.79
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,600.8,444.27
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,596.04,440.23
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,562.94,413.92
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,666.03,492.82
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,775.36,575.1
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,712.15,525.93
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,606.42,446.33
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,758.44,560.85
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,893.67,657.23
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,910.62,668.42
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,923.97,678.16
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,925.32,680.37
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,922.66,680.15
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,671.74,506.11
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,353.58,267.86
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,383.19,293.09
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,434.25,333.04
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,646.38,497.89
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,817.03,623.63
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,773.7,593.64
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,728.41,563.24
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,665.75,519.24
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,602.59,473.48
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,513.71,405.87
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,436.22,344.25
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,330.54,258.6
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,232.91,167.73
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,80.78,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.58,5.28
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.71,20.0
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.62,30.84
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,60.86,46.81
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,80.96,64.09
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,97.71,78.14
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,114.09,91.58
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,122.97,98.69
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,128.83,103.21
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,147.95,118.44
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,174.69,139.69
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,184.85,147.48
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,194.54,154.88
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,211.15,157.1
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,241.26,179.77
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,269.91,197.54
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,321.94,234.04
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,233.64,172.03
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,124.21,91.34
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,286.51,213.0
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,465.25,344.25
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,520.23,385.79
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,600.43,447.7
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,409.54,309.81
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,166.96,123.25
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,398.51,299.72
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,641.13,475.6
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,645.19,477.69
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,646.24,478.59
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,526.42,392.06
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,392.8,293.04
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,682.16,515.35
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,924.08,688.11
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,930.72,692.27
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,933.72,695.6
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,666.92,507.86
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,321.13,243.87
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,644.06,495.94
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,899.31,678.98
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,479.62,376.43
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,24.8,14.38
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,414.44,332.44
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,761.19,591.64
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,701.36,547.61
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,641.14,504.35
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,561.27,444.32
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,483.26,382.67
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,371.62,291.94
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,267.78,190.55
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,97.96,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,17.86,4.21
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,29.29,18.78
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,40.54,29.05
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,61.09,47.0
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,81.15,64.23
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,70.9,55.32
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,65.16,50.18
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,93.75,74.17
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,125.7,100.57
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,146.2,116.89
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,174.08,139.0
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,117.5,92.08
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,81.11,61.81
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,143.27,93.41
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,219.92,147.46
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,278.12,193.54
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,316.06,226.27
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,344.63,250.19
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,379.15,277.93
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,387.01,285.51
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,389.7,288.55
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,460.15,339.82
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,539.03,397.03
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,583.57,430.08
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,632.13,465.9
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,495.47,367.84
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,326.78,242.31
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,451.66,335.73
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,577.39,426.68
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,582.55,430.47
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,586.44,433.97
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,581.01,431.52
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,574.0,428.03
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,501.21,375.41
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,404.85,304.87
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,411.63,311.41
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,418.29,317.58
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,395.64,301.72
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,372.12,285.24
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,572.85,441.98
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,756.36,577.38
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,648.42,500.12
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,551.67,429.43
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,474.97,374.44
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,420.44,333.75
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,352.89,280.59
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,287.1,226.94
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,205.42,159.22
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,124.78,83.17
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,39.46,0.0
