Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,9.39,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,17.86,3.43
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,34.56,23.0
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,50.34,37.21
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,62.01,47.67
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,73.43,57.62
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,91.23,72.6
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,108.07,86.43
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,121.19,96.88
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,133.74,106.7
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,157.63,125.65
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,173.95,138.17
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,167.84,132.5
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,170.7,134.16
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,144.82,95.17
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,172.52,98.77
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,226.27,137.2
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,281.25,181.48
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,344.09,240.28
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,388.25,280.95
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,429.81,310.31
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,497.23,361.41
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,401.3,296.12
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,269.47,198.47
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,461.12,343.08
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,687.91,506.44
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,685.28,501.54
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,660.72,481.92
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,749.03,547.68
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,832.15,607.99
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,857.52,624.73
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,879.6,639.77
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,894.54,649.9
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,905.9,657.85
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,794.73,582.01
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,657.89,484.28
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,788.24,581.04
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,905.0,661.47
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,885.87,649.26
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,863.52,636.17
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,830.38,616.35
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,794.61,594.61
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,747.18,563.36
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,697.94,530.35
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,623.14,478.93
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,558.94,433.47
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,475.6,371.57
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,395.38,308.82
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,288.77,222.35
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,184.6,119.2
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,60.49,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.04,2.19
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.02,20.02
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.67,32.39
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.24,40.93
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.56,48.98
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.03,54.35
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,77.41,60.33
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,80.69,62.74
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,83.82,64.97
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,84.96,65.39
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,86.04,65.76
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,86.86,66.21
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,87.57,66.58
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,114.02,67.78
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,174.7,100.27
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,252.56,164.83
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,320.22,223.9
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,340.89,243.51
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,359.96,260.49
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,411.23,297.08
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,464.99,335.97
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,522.98,379.2
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,599.03,436.56
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,645.78,471.3
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,690.9,504.21
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,732.0,533.92
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,770.76,561.57
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,804.84,585.2
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,836.04,605.97
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,819.54,593.08
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,783.78,566.34
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,852.52,616.87
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,908.66,655.26
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,885.26,640.65
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,841.59,611.5
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,780.65,571.43
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,696.61,515.29
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,446.85,337.69
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,142.95,106.17
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,121.97,90.92
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,100.83,74.82
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,87.9,64.89
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,74.89,54.76
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,61.8,44.52
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,48.87,34.21
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,37.63,25.07
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,26.41,15.79
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,16.89,7.77
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.71,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.28,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,10.69,3.22
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,18.12,9.87
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,26.81,17.54
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,35.53,25.12
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,40.52,29.34
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,45.52,33.47
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,41.79,30.16
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,38.07,26.88
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,110.96,87.79
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,172.62,137.62
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,185.54,147.11
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,197.81,156.09
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,168.76,124.48
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,144.72,107.35
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,205.41,151.93
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,275.7,202.67
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,321.86,232.72
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,382.93,274.69
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,416.97,300.28
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,451.57,325.98
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,493.69,355.88
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,539.51,388.02
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,602.81,434.25
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,675.65,486.87
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,666.98,479.3
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,639.04,458.47
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,649.58,466.42
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,657.89,472.51
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,607.13,438.24
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,562.25,407.46
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,727.81,526.9
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,877.13,630.31
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,888.79,638.81
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,896.75,646.12
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,697.89,513.15
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,463.64,345.98
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,459.67,346.37
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,454.46,344.64
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,308.04,236.32
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,166.36,126.71
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,429.75,337.27
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,649.75,501.22
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,582.89,452.59
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,516.71,404.93
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,429.46,337.97
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,345.73,270.77
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,229.09,175.82
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,125.93,68.66
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,43.2,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.95,19.94
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,55.89,42.5
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.18,51.43
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,71.94,56.09
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,78.99,61.68
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,102.48,81.16
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,130.63,104.17
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,146.12,116.22
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,160.61,127.31
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,183.05,144.61
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,195.79,153.93
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,217.67,158.83
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,247.02,177.82
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,281.17,200.36
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,309.79,220.2
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,323.11,233.42
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,323.4,235.89
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,349.0,254.54
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,376.08,274.11
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,447.6,325.37
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,535.06,387.71
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,570.55,413.46
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,607.26,440.22
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,633.77,458.43
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,658.99,475.56
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,654.22,472.12
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,644.86,465.52
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,757.75,547.92
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,869.99,627.09
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,883.36,635.97
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,893.17,643.59
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,898.12,648.65
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,899.52,651.6
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,890.37,648.75
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,877.73,643.79
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,857.39,632.84
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,833.86,619.74
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,797.13,598.12
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,757.81,574.4
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,696.45,533.42
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,643.76,497.73
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,576.26,450.14
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,509.55,401.2
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,417.4,330.13
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,312.3,246.38
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,214.41,164.41
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,109.37,50.95
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,36.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.0,20.65
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,48.56,35.61
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,60.24,46.0
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,72.06,56.2
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,80.26,63.03
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.17,69.42
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,93.65,73.62
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,98.88,77.55
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,102.94,80.45
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,105.19,81.85
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,105.8,82.07
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,106.31,82.24
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,166.86,115.38
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,238.99,167.47
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,248.38,164.67
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,284.5,186.29
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,337.09,229.63
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,390.59,273.65
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,443.09,316.88
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,495.53,359.06
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,546.87,398.63
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,595.98,435.56
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,525.5,385.5
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,415.29,303.53
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,418.35,306.36
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,420.59,308.16
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,628.11,462.83
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,829.49,606.12
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,855.25,622.59
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,877.82,638.3
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,725.28,531.87
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,524.85,386.1
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,727.74,537.47
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,906.07,662.8
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,659.98,492.42
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,355.85,267.7
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,604.74,460.07
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,841.33,629.7
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,805.11,605.92
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,766.32,581.98
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,715.66,548.07
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,655.35,506.49
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,587.11,458.29
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,519.73,408.88
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,431.63,341.09
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,347.24,272.71
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,241.82,184.25
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,111.91,40.61
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,38.88,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,27.26,16.76
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,37.79,26.59
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,43.67,32.01
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,49.49,37.11
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,52.01,39.2
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,54.6,41.23
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,94.56,74.78
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,140.85,112.86
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,145.23,115.76
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,155.21,123.28
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,103.86,80.66
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,77.51,58.67
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,149.61,101.74
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,248.46,178.86
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,271.98,196.94
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,291.11,212.94
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,335.07,243.49
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,378.81,274.71
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,374.23,274.26
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,355.01,261.68
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,440.03,324.14
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,552.84,406.62
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,619.16,457.62
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,691.44,513.7
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,703.17,518.53
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,691.17,506.05
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,769.1,566.62
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,834.53,615.67
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,822.18,606.09
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,779.4,573.12
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,681.49,503.78
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,573.53,425.62
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,441.68,330.56
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,266.77,200.0
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,309.38,233.82
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,335.08,254.62
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,319.68,243.86
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,303.81,232.82
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,390.19,302.51
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,453.43,354.13
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,419.87,329.92
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,404.69,319.33
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,505.26,400.49
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,582.9,459.35
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,490.97,387.6
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,398.51,313.03
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,275.51,209.82
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,143.41,32.42
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,48.24,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.96,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,16.83,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,30.75,19.43
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,44.94,32.48
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,57.37,43.54
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,67.42,52.26
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,34.79,24.28
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.11,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,68.71,52.77
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,126.01,100.19
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,145.42,115.5
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,165.9,131.52
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,105.52,81.87
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,74.02,55.81
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,96.69,55.03
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,161.0,88.03
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,234.51,155.45
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,297.43,217.0
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,313.65,219.04
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,386.29,269.06
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,441.06,315.47
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,495.09,360.27
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,546.5,401.26
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,596.48,439.93
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,597.36,440.03
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,570.9,418.38
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,491.04,361.28
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,393.72,289.86
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,621.41,462.61
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,836.13,615.69
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,862.06,632.61
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,884.58,648.49
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,800.0,591.02
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,665.26,492.88
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,789.07,586.81
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,902.62,668.13
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,893.86,662.77
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,881.61,655.98
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,861.14,643.95
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,837.5,629.8
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,801.39,607.55
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,762.74,583.27
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,708.63,546.32
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,644.97,501.64
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,573.13,450.1
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,502.53,397.5
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,403.39,319.81
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,293.11,230.59
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,187.32,140.49
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,58.66,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,19.88,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,29.48,18.22
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,52.12,38.96
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,60.88,46.68
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,68.47,53.06
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,73.46,57.06
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,97.9,77.28
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,126.51,100.59
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,102.09,79.82
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,81.14,62.09
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,81.66,62.32
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,82.11,62.5
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,156.83,108.47
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,248.06,177.8
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,236.21,155.76
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,275.38,176.9
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,330.28,223.03
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,385.65,269.59
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,439.97,315.22
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,493.88,359.47
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,509.45,373.59
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,497.47,364.33
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,544.89,399.57
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,596.44,437.41
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,683.51,503.5
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,767.4,567.17
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,801.14,589.78
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,831.92,610.61
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,857.11,627.91
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,878.94,643.05
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,894.95,654.19
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,918.59,670.55
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,920.16,672.36
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,917.8,671.88
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,911.24,668.54
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,901.05,662.96
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,886.33,654.79
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,862.21,640.39
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,827.81,619.47
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,790.83,596.56
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,735.49,559.22
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,678.66,520.1
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,605.69,468.87
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,527.96,412.06
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,429.98,337.27
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,337.02,262.05
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,188.65,139.27
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,26.18,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,31.45,19.79
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,48.36,35.31
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.3,45.15
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.25,54.66
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,73.67,57.48
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,78.82,61.6
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,82.12,64.04
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,85.3,66.32
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,82.62,63.7
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,80.33,61.43
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,80.93,61.72
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,89.87,68.88
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,109.08,66.12
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,162.01,89.98
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,218.48,129.58
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,276.0,175.93
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,338.24,227.55
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,394.34,274.76
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,448.94,320.85
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,502.87,365.34
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,554.39,406.11
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,604.53,444.56
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,652.11,481.01
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,697.82,515.27
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,738.99,544.71
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,777.6,571.6
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,811.8,594.84
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,843.0,616.05
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,868.15,633.23
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,889.86,648.23
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,916.07,666.09
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,928.26,674.75
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,933.53,679.36
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,934.98,681.69
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,928.04,679.77
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,917.38,675.59
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,895.42,662.6
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,876.88,652.05
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,841.77,630.68
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,804.05,607.34
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,750.37,572.34
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,695.19,535.38
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,622.03,483.59
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,548.92,429.75
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,441.68,347.61
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,346.08,270.11
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,225.21,165.47
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,73.77,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,31.98,20.1
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,50.09,36.73
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,63.58,48.77
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,76.79,60.23
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.39,63.19
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,85.24,67.03
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,90.26,70.88
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,95.08,74.5
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,93.32,72.59
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,90.7,70.02
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,91.14,70.14
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,91.52,70.24
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,108.94,67.18
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,168.32,96.52
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,222.67,134.42
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,278.27,179.03
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,332.44,224.2
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,387.93,270.68
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,442.69,316.68
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,498.12,362.04
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,549.73,402.83
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,601.27,442.46
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,649.08,479.15
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,694.97,513.6
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,736.86,543.47
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,776.26,570.43
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,810.63,593.56
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,841.94,614.58
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,867.84,632.23
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,890.31,647.7
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,907.02,659.21
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,920.08,668.49
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,923.94,672.16
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,935.44,681.12
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,929.92,680.08
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,920.7,676.87
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,901.98,666.09
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,879.88,653.17
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,846.04,632.74
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,815.67,614.5
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,766.34,582.9
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,715.47,549.39
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,644.86,500.06
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,574.44,448.69
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,476.77,373.98
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,382.2,297.69
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,251.22,182.55
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,72.34,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
