Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,27.26,16.25
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,41.07,29.15
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,23.13,14.3
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,6.57,0.06
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,8.64,1.84
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,10.7,3.6
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.24,1.45
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,93.58,73.44
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,163.98,130.64
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,167.05,132.56
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,181.78,144.08
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,194.34,146.43
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,209.33,156.69
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,242.85,176.62
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,304.89,218.78
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,328.2,229.93
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,384.04,270.03
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,437.71,315.29
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,490.98,359.24
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,541.88,399.71
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,592.48,438.99
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,639.04,474.98
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,683.68,508.78
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,712.6,527.35
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,720.98,530.84
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,782.04,578.09
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,828.78,612.98
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,854.09,629.31
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,876.03,643.56
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,811.99,599.53
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,698.29,516.94
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,826.92,613.23
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,923.04,679.66
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,833.66,621.26
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,722.88,543.76
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,803.81,606.59
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,862.88,648.67
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,776.31,590.81
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,673.09,520.43
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,687.79,533.09
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,689.53,535.31
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,619.42,485.58
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,549.46,434.02
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,447.38,354.37
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,348.29,272.98
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,228.84,163.36
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,57.99,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,12.44,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,25.47,14.97
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,38.28,27.23
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,47.06,35.29
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,57.38,44.43
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,62.45,48.65
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,67.37,52.57
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,70.49,54.94
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,73.5,57.16
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,75.53,58.4
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,77.43,59.52
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,78.19,59.94
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,86.92,66.96
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,106.9,66.27
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,161.8,91.41
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,217.24,129.52
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,273.82,174.2
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,330.1,220.74
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,386.71,267.49
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,441.47,312.62
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,495.74,356.19
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,549.11,397.36
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,601.64,436.87
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,649.83,472.73
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,696.06,506.31
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,738.5,536.97
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,778.46,564.64
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,813.5,587.56
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,845.45,608.43
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,872.24,625.22
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,895.57,639.86
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,913.3,653.13
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,927.36,664.29
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,930.24,667.75
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,929.32,669.07
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,935.17,674.43
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,926.32,670.47
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,909.14,661.9
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,888.53,651.17
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,856.04,632.42
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,820.71,611.58
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,779.45,585.5
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,731.13,553.8
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,662.49,507.8
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,594.03,459.48
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,499.15,387.58
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,407.65,313.79
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,271.56,187.42
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,87.53,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,24.09,13.63
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,37.29,26.16
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,44.39,32.72
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,51.37,38.89
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,55.98,42.7
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,60.46,46.25
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,63.22,48.33
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,65.89,50.29
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,68.27,51.86
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,77.26,58.89
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,78.18,59.43
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,79.03,59.94
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,146.57,100.56
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,232.49,162.69
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,230.57,148.22
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,276.76,174.7
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,336.9,231.16
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,389.16,277.47
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,426.68,306.42
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,465.46,336.05
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,490.75,355.05
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,512.18,370.52
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,448.83,326.46
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,366.67,267.46
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,565.16,415.29
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,769.65,560.4
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,691.5,501.52
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,561.82,407.24
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,732.46,532.74
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,876.98,632.11
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,802.21,580.68
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,678.81,493.75
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,807.13,587.93
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,917.54,662.16
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,909.22,658.63
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,897.22,653.97
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,880.82,645.24
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,855.65,630.78
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,820.1,609.74
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,782.02,586.71
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,727.4,550.57
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,671.36,512.56
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,597.2,460.74
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,523.28,406.7
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,415.93,324.6
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,320.37,246.61
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,201.66,132.33
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,39.12,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,25.06,14.13
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,38.24,26.67
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,47.36,34.92
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,58.28,44.42
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,68.38,52.97
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,79.78,62.4
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,106.84,84.7
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,128.19,101.81
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,148.71,117.94
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,170.73,135.02
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,176.05,138.73
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,177.85,139.69
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,208.22,152.73
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,236.48,170.86
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,265.52,190.81
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,296.0,212.8
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,301.95,218.94
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,289.41,211.06
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,345.21,250.59
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,403.48,291.62
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,400.42,289.35
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,393.94,284.56
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,416.86,301.2
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,440.91,318.43
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,454.74,328.51
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,475.93,343.69
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,504.74,364.8
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,534.65,386.65
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,579.67,419.78
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,641.29,463.72
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,782.48,565.73
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,899.94,644.72
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,910.38,652.47
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,906.36,652.2
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,898.45,649.2
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,886.91,644.0
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,870.26,636.0
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,844.93,622.24
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,808.3,600.82
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,769.19,577.39
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,713.99,542.43
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,657.48,505.31
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,582.95,452.38
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,503.1,393.12
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,401.53,314.49
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,305.97,235.55
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,175.48,108.06
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.3,13.32
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.47,25.98
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.59,34.25
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,57.45,43.71
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,62.11,47.64
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,66.7,51.34
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,69.83,53.71
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,72.85,55.92
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,114.01,89.68
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,164.8,130.47
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,178.47,140.96
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,191.4,150.87
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,140.7,97.71
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,159.35,90.26
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,213.38,127.26
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,268.56,171.12
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,323.95,217.25
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,379.5,263.66
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,433.12,308.47
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,486.3,351.94
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,511.38,373.08
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,512.65,374.01
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,588.75,431.95
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,678.9,499.99
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,719.34,528.5
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,757.19,554.88
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,790.4,579.36
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,820.6,601.08
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,844.97,617.76
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,865.94,632.29
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,880.72,642.85
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,891.88,651.19
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,895.91,655.31
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,896.24,657.2
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,888.21,654.46
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,882.75,653.66
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,744.57,560.63
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,594.93,453.05
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,690.84,528.39
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,767.4,584.36
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,719.98,551.74
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,670.93,517.91
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,598.06,465.26
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,525.6,410.64
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,430.5,336.19
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,339.18,260.21
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,175.53,99.23
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,25.95,14.41
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,43.2,30.75
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,59.03,44.79
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,74.46,58.15
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,86.83,68.56
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,96.01,75.98
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,103.22,81.58
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,110.1,86.79
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,114.39,89.62
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,118.47,92.23
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,121.27,94.2
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,123.9,96.05
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,139.25,94.58
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,187.88,117.17
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,236.19,149.63
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,286.33,188.29
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,336.47,228.73
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,387.24,269.8
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,436.12,309.39
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,485.1,348.24
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,502.04,362.85
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,499.99,361.68
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,574.1,416.49
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,660.86,479.77
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,655.53,475.05
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,632.42,457.91
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,708.36,513.38
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,784.7,568.03
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,628.5,458.45
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,444.17,324.95
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,635.15,466.31
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,820.39,596.23
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,837.5,608.68
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,846.95,617.57
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,832.33,610.52
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,814.26,601.39
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,780.52,580.74
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,752.35,563.81
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,710.41,537.1
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,666.73,508.69
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,615.52,473.63
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,563.34,436.83
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,488.04,381.07
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,414.27,324.26
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,310.17,242.35
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,227.1,172.7
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,115.6,54.72
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,22.81,11.8
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,36.04,24.72
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,45.2,33.05
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,56.0,42.47
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,61.52,47.02
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,66.88,51.24
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,70.02,53.59
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,73.06,55.81
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,75.46,57.45
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,77.71,58.97
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,78.48,59.27
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,87.28,66.09
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,102.91,64.35
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,157.02,87.24
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,238.32,153.85
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,301.25,209.88
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,323.91,219.22
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,378.74,256.11
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,405.0,283.9
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,406.27,289.16
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,482.56,342.66
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,588.07,416.97
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,634.78,450.53
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,679.57,482.52
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,649.12,460.42
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,583.76,413.79
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,706.41,502.55
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,820.73,580.7
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,846.01,596.59
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,867.95,611.46
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,882.89,622.72
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,904.63,638.49
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,907.54,642.51
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,906.63,644.47
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,898.57,641.5
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,886.87,636.4
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,866.09,625.53
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,847.73,616.27
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,812.59,596.14
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,774.99,574.1
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,723.4,540.75
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,670.42,505.45
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,595.86,454.49
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,521.86,401.12
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,421.54,324.09
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,325.48,244.62
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,165.58,62.53
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.39,10.49
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.88,23.7
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,42.46,30.68
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,49.89,37.24
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,54.92,41.44
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,59.82,45.33
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,62.95,47.72
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,65.98,49.95
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,68.67,51.75
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,71.2,53.38
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,78.99,59.41
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,79.85,59.78
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,96.44,59.31
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,152.58,83.08
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,207.71,119.45
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,263.84,162.83
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,320.71,208.88
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,377.46,254.94
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,431.71,298.8
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,485.42,341.2
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,536.77,380.8
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,586.64,418.22
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,633.78,452.46
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,679.05,484.52
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,719.52,512.59
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,757.45,538.46
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,790.8,561.13
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,821.1,581.1
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,845.45,597.36
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,866.37,611.61
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,880.19,622.27
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,890.32,630.85
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,888.26,631.22
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,888.67,633.45
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,689.46,502.03
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,456.0,336.61
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,653.27,483.79
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,814.24,595.58
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,774.81,570.59
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,732.99,545.36
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,677.06,508.61
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,619.81,469.8
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,535.8,411.22
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,461.86,357.05
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,361.82,279.17
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,267.85,200.04
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,137.74,30.28
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.49,11.75
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.09,26.22
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.59,35.79
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.85,44.87
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,65.52,50.55
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,73.54,57.16
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,77.47,60.17
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,81.25,62.98
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,83.63,64.59
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,85.9,66.09
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,86.63,66.32
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,87.31,66.52
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,101.44,65.11
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,154.99,88.15
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,208.76,124.11
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,270.24,171.66
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,324.21,215.43
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,378.54,259.44
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,431.11,301.65
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,483.33,342.17
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,533.38,378.94
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,584.21,414.79
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,630.57,447.2
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,674.95,477.06
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,681.55,478.01
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,663.79,462.68
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,746.84,521.56
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,817.75,569.17
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,842.48,583.68
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,863.81,596.81
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,844.84,586.65
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,795.26,555.23
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,745.38,525.42
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,673.74,480.75
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,788.71,564.03
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,881.83,625.72
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,860.57,613.82
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,841.51,604.69
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,805.87,585.14
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,767.8,563.68
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,715.36,530.72
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,661.61,495.71
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,585.82,443.87
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,510.7,389.59
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,406.17,310.08
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,305.99,226.18
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,153.16,0.99
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,20.96,9.6
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,34.99,23.6
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,42.57,30.6
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,50.03,37.18
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,53.6,40.14
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,57.19,42.94
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,59.78,44.88
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,62.3,46.73
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,69.88,52.61
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,71.64,53.62
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,72.85,54.42
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,74.01,55.18
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,87.74,53.44
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,144.26,76.13
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,209.78,120.04
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,266.8,163.98
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,323.14,209.95
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,379.53,256.17
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,434.39,301.35
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,488.49,344.95
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,540.09,384.9
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,590.42,422.73
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,637.33,457.84
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,682.16,490.68
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,723.22,520.6
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,761.67,548.0
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,795.39,570.5
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,826.0,590.99
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,850.72,608.06
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,871.95,623.02
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,886.95,633.8
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,898.26,642.41
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,902.56,646.71
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,903.15,648.83
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,905.94,653.62
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,894.63,649.35
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,873.94,637.78
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,849.96,624.07
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,813.99,602.53
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,780.84,582.59
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,728.38,548.67
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,674.71,512.75
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,599.22,460.05
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,524.64,404.98
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,417.3,321.11
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,315.31,232.62
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,157.78,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
