Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,13.39,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,27.18,17.53
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,34.01,24.34
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,40.79,30.68
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,45.26,34.75
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,54.07,42.48
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,56.99,44.86
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,59.88,47.15
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,61.81,48.46
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,63.7,49.7
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,65.07,50.6
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,75.87,59.52
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,80.45,63.09
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,139.87,76.53
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,199.65,115.33
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,259.96,163.31
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,319.29,213.68
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,378.26,264.18
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,435.14,312.79
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,490.94,359.21
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,544.9,401.96
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,597.35,441.93
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,645.82,478.95
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,691.92,513.29
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,734.34,543.73
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,773.92,571.44
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,807.73,593.82
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,838.15,613.97
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,863.74,631.13
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,885.67,646.0
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,900.83,657.27
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,912.1,666.28
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,916.24,670.89
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,916.47,673.23
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,908.17,670.88
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,896.15,666.3
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,885.31,661.32
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,861.22,647.45
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,823.57,624.34
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,783.28,598.88
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,726.87,559.98
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,669.06,518.43
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,591.99,462.11
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,510.61,398.33
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,382.39,290.09
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,241.52,1.25
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,96.76,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,9.05,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,18.15,9.68
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,30.59,21.1
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,42.73,32.05
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,55.43,43.25
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,68.01,54.09
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,69.89,55.47
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,71.58,56.63
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,109.7,88.68
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,141.58,114.64
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,138.99,111.88
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,143.81,115.38
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,173.4,139.05
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,218.75,164.48
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,238.9,176.85
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,274.04,201.49
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,309.2,226.35
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,349.35,255.42
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,380.67,278.95
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,421.2,309.16
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,467.6,342.83
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,521.21,381.59
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,493.49,362.3
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,449.01,330.22
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,443.34,326.87
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,426.79,315.41
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,431.91,319.73
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,436.59,323.62
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,561.59,415.48
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,668.23,491.81
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,656.54,484.5
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,642.05,476.38
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,493.95,372.05
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,339.98,258.36
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,266.97,204.81
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,177.2,135.93
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,248.87,194.29
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,307.97,241.85
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,280.78,221.78
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,252.98,201.17
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,220.16,175.58
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,186.59,148.7
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,147.08,116.42
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,106.44,82.23
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,64.43,45.17
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.4,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.81,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,29.4,19.12
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,39.91,29.27
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,52.48,40.7
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,59.44,46.83
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,66.21,52.52
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,70.28,55.7
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,74.23,58.68
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,76.82,60.43
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,79.3,62.06
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,80.6,62.82
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,81.86,63.54
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,92.55,72.11
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,148.72,86.11
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,204.54,121.36
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,261.53,165.48
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,318.6,212.73
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,375.69,260.54
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,430.29,306.49
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,484.27,350.97
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,537.26,392.84
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,590.48,433.91
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,638.32,470.57
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,683.89,504.66
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,725.22,534.36
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,763.71,561.46
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,796.87,583.98
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,826.71,603.94
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,851.49,621.11
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,872.65,636.07
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,886.61,646.0
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,896.73,653.68
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,895.88,654.93
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,901.11,660.46
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,890.63,656.58
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,876.41,650.46
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,851.91,636.22
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,824.1,619.69
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,788.9,597.69
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,746.34,569.98
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,684.53,527.58
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,621.92,482.68
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,532.87,416.69
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,445.68,347.67
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,316.02,235.11
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,169.16,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.79,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.34,18.78
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,39.82,28.89
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,52.45,40.29
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,59.38,46.37
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,66.13,52.03
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,70.18,55.3
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,74.12,58.39
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,74.7,58.43
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,75.37,58.55
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,76.5,59.18
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,85.28,66.2
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,86.07,66.52
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,141.06,80.17
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,196.8,115.27
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,253.61,159.37
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,299.76,209.95
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,320.21,236.51
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,377.17,273.99
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,474.49,345.37
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,478.44,352.79
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,450.92,333.72
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,550.94,409.38
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,666.85,496.04
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,707.1,524.87
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,744.74,551.76
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,777.09,575.38
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,806.25,595.62
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,828.98,611.69
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,848.15,625.55
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,860.36,634.6
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,868.79,641.34
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,868.88,643.04
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,865.16,642.42
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,858.13,640.38
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,842.48,632.61
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,814.96,615.8
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,784.39,596.77
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,740.04,567.45
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,693.5,535.86
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,628.79,489.21
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,563.26,440.17
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,471.86,370.76
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,382.77,299.09
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,263.3,191.78
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,90.3,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,16.11,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,31.56,20.14
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,44.19,32.13
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,56.73,43.41
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,62.25,48.34
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,69.8,54.77
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,64.91,50.36
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,76.73,60.18
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,113.5,90.84
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,148.61,119.53
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,161.22,129.5
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,173.47,139.15
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,182.05,145.47
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,218.78,160.81
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,251.35,181.04
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,282.67,202.41
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,302.83,222.72
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,309.18,231.44
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,362.62,266.85
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,462.76,341.23
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,511.43,380.7
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,560.64,419.82
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,558.47,419.16
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,529.5,396.76
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,623.52,468.74
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,723.22,543.76
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,754.17,566.22
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,781.97,585.73
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,804.51,601.3
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,823.64,614.59
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,835.22,622.84
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,843.1,628.75
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,842.67,627.93
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,838.52,624.79
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,830.78,620.64
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,814.99,611.13
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,789.1,595.06
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,760.27,576.86
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,716.3,547.41
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,670.31,515.81
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,605.86,469.06
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,540.83,420.15
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,448.07,350.05
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,356.68,276.86
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,237.16,167.57
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,65.72,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,14.77,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,29.22,18.01
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,40.39,28.74
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,51.36,38.61
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,59.8,45.93
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,65.41,50.57
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,69.1,53.51
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,72.73,56.29
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,108.24,85.7
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,151.45,120.8
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,109.15,85.42
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,83.32,63.78
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,83.23,63.41
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,134.81,75.14
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,190.14,108.99
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,246.45,151.73
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,301.92,197.22
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,357.62,243.63
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,411.83,289.04
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,465.35,332.94
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,516.83,373.55
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,565.77,411.21
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,611.3,446.18
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,654.67,478.77
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,693.82,507.74
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,730.29,534.33
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,761.79,556.51
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,790.11,575.68
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,812.46,590.09
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,831.31,602.29
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,843.2,612.55
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,860.43,626.59
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,862.46,629.51
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,860.72,630.23
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,849.43,624.44
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,834.55,616.42
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,809.61,601.94
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,781.52,585.17
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,745.14,562.05
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,701.92,533.47
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,640.25,490.57
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,578.04,445.28
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,486.27,376.37
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,397.02,304.87
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,264.68,181.17
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,84.15,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.02,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.79,16.63
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,37.93,26.51
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,50.12,37.36
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,52.46,39.54
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,55.11,41.77
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,58.57,44.56
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,61.96,47.2
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,67.85,51.9
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,68.14,51.84
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,69.67,52.83
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,71.17,53.78
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,106.51,82.52
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,191.17,142.98
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,204.25,152.13
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,208.32,154.84
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,264.08,192.98
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,339.9,246.58
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,372.01,270.48
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,403.36,293.91
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,442.57,322.76
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,484.9,353.67
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,486.39,355.59
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,477.49,349.68
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,608.12,447.75
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,739.04,544.57
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,771.77,566.35
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,801.22,586.17
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,824.64,602.29
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,844.45,616.13
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,858.05,626.02
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,867.88,633.63
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,864.98,633.01
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,867.73,636.43
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,857.06,632.29
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,842.77,625.9
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,816.59,610.18
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,787.25,592.19
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,745.36,564.86
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,707.12,539.37
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,642.02,492.77
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,576.6,444.03
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,483.43,373.87
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,392.92,300.98
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,252.64,165.99
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,70.72,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.51,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,26.33,15.35
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,35.1,24.12
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,43.72,31.91
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,46.06,34.07
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,48.66,36.27
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,56.29,42.63
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,59.52,45.14
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,30.7,20.51
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,39.35,27.59
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,72.33,55.02
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,140.94,111.04
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,209.95,156.32
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,229.43,169.78
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,249.37,184.55
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,278.85,205.3
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,321.67,236.57
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,302.77,224.82
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,268.48,200.55
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,352.12,262.93
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,449.96,335.7
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,538.81,404.84
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,641.39,485.32
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,677.7,513.82
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,710.83,539.84
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,740.3,563.9
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,766.7,585.63
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,634.79,486.04
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,459.39,350.78
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,364.8,280.48
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,280.86,216.09
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,216.09,166.23
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,166.9,127.74
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,263.12,206.24
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,370.15,292.06
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,217.86,172.04
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,78.78,58.72
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,67.67,50.03
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,56.5,41.08
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,45.95,32.48
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,35.54,23.85
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,26.0,15.78
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,16.47,7.64
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,9.04,0.26
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.71,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,13.66,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,26.41,15.89
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,36.48,26.24
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,46.31,35.42
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,51.97,40.55
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,57.55,45.36
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,60.9,48.15
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,64.21,50.8
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,66.58,52.59
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,68.89,54.29
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,76.69,60.68
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,77.96,61.44
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,120.94,97.28
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,200.4,144.36
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,237.22,168.24
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,274.82,196.54
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,299.23,208.01
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,360.1,251.87
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,414.38,298.43
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,467.85,343.18
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,518.64,384.68
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,568.01,423.76
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,613.86,460.12
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,657.52,493.99
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,697.16,523.27
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,734.13,549.99
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,765.42,572.95
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,793.47,592.5
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,817.19,608.27
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,837.44,621.77
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,849.53,630.82
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,866.78,643.59
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,866.24,644.51
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,861.84,643.13
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,850.13,638.24
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,834.8,630.97
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,811.24,616.75
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,784.45,600.16
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,746.47,575.29
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,701.35,544.55
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,640.54,501.02
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,579.13,454.79
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,484.02,381.15
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,391.8,304.26
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,246.23,143.69
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,70.48,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,11.52,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,22.36,12.49
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,29.41,20.16
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,39.64,29.65
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,44.29,33.91
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,48.93,37.94
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,61.8,49.06
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,77.72,62.58
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,93.79,75.97
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,109.65,88.94
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,117.69,95.25
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,125.33,101.17
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,89.75,70.8
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,124.5,66.79
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,184.8,103.21
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,245.61,150.33
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,305.57,201.2
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,365.19,252.89
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,423.31,303.55
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,480.35,352.29
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,534.45,396.93
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,586.47,438.56
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,635.19,477.45
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,681.51,513.67
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,723.59,546.1
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,762.7,575.84
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,796.25,600.11
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,826.34,621.46
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,851.15,639.27
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,872.2,654.69
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,886.58,666.73
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,897.05,676.38
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,863.98,655.06
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,822.14,627.86
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,851.98,651.11
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,882.86,674.55
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,856.76,657.2
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,827.35,637.84
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,785.08,610.28
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,740.3,579.94
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,680.42,536.32
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,614.63,486.01
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,516.15,409.36
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,420.79,328.49
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,218.66,114.05
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
