Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,12.38,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,24.04,13.66
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,32.6,22.96
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,41.05,30.93
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,46.27,35.7
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,51.43,40.19
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,54.81,42.93
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,63.35,50.08
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,65.96,51.94
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,68.51,53.73
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,70.16,54.73
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,71.78,55.69
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,72.57,55.96
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,132.09,73.46
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,191.45,108.51
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,251.51,154.1
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,310.7,202.99
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,369.66,252.58
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,426.87,300.87
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,483.09,347.26
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,536.57,389.88
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,588.58,430.07
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,636.74,466.81
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,682.49,500.84
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,723.88,530.54
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,762.3,557.56
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,795.78,580.65
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,825.85,600.51
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,849.41,616.27
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,869.21,629.74
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,882.16,638.95
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,891.17,645.87
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,893.86,649.58
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,892.65,651.03
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,890.97,653.66
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,876.3,647.86
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,850.81,634.18
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,821.98,617.96
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,777.86,590.21
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,731.28,559.74
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,671.92,518.02
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,606.3,469.36
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,507.9,395.1
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,412.74,315.8
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,212.58,89.58
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,11.95,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,23.19,12.57
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.78,21.94
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,40.26,29.8
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,45.49,34.53
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,50.65,38.98
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,54.04,41.81
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,62.52,48.96
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,64.78,50.52
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,67.0,52.02
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,68.34,52.76
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,69.66,53.48
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,70.19,53.55
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,127.7,70.24
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,186.35,104.31
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,245.66,148.86
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,303.94,196.93
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,362.02,245.9
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,418.42,293.9
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,473.78,340.16
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,526.51,382.74
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,577.7,422.93
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,625.45,459.96
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,670.84,494.36
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,711.95,524.24
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,750.15,551.46
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,782.64,574.77
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,811.72,594.85
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,836.0,611.83
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,856.62,626.55
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,869.65,636.05
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,878.8,643.23
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,879.29,644.92
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,885.11,650.39
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,873.96,645.61
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,859.07,638.54
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,833.18,623.18
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,804.01,605.42
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,760.74,577.55
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,715.04,546.92
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,656.44,504.83
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,591.43,455.76
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,492.53,381.71
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,397.08,301.87
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,202.89,59.33
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,13.23,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.12,12.68
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,35.92,25.03
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,45.82,34.16
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,50.76,38.62
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,55.73,42.86
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,59.22,45.74
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,62.67,48.47
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,69.0,53.51
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,69.66,53.65
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,70.87,54.37
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,72.08,55.1
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,72.21,54.93
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,118.15,63.62
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,184.29,103.67
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,242.34,147.31
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,299.39,194.65
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,356.26,243.1
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,411.48,290.02
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,465.7,335.08
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,517.59,377.21
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,567.87,416.83
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,614.22,453.22
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,658.24,487.01
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,697.89,516.1
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,734.69,542.53
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,766.31,565.23
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,794.62,584.28
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,817.04,599.63
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,835.83,612.67
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,848.04,621.45
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,856.47,627.91
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,865.17,634.74
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,861.5,633.51
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,849.35,627.77
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,833.54,619.67
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,806.14,602.44
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,775.57,582.9
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,736.06,557.35
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,689.55,525.8
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,621.15,476.39
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,552.57,424.42
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,451.73,347.71
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,354.37,265.38
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,180.74,20.36
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,11.95,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,22.51,11.11
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,38.89,27.57
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,55.17,42.38
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,71.61,56.97
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,87.61,70.85
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,101.98,82.98
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,115.94,94.49
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,131.43,107.06
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,146.33,118.92
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,158.66,128.42
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,170.53,137.37
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,166.1,132.7
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,192.86,136.92
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,229.34,159.31
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,266.47,185.91
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,304.4,214.94
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,342.12,243.95
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,384.4,272.34
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,450.13,320.59
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,492.77,355.89
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,523.01,380.19
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,577.46,422.38
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,634.97,466.93
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,631.83,464.55
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,608.68,447.44
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,690.02,508.5
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,767.14,565.37
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,671.37,496.98
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,548.89,407.67
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,661.0,493.41
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,769.14,573.73
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,784.73,585.24
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,796.39,594.54
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,655.5,497.75
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,503.41,387.11
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,605.92,467.44
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,692.98,531.85
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,641.64,495.73
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,588.45,458.18
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,510.0,399.76
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,439.68,345.08
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,341.17,266.8
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,248.12,185.78
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,125.52,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,12.8,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,23.15,11.12
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,35.18,24.22
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,47.0,35.0
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,56.45,43.43
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,70.1,55.24
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,57.45,44.2
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,42.19,30.9
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,54.29,41.09
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,66.42,51.15
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,102.69,81.31
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,136.73,109.0
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,154.51,122.96
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,174.19,131.83
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,200.94,150.27
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,241.78,179.33
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,269.69,198.41
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,310.68,227.84
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,360.16,259.23
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,446.02,321.33
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,495.21,360.56
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,543.66,398.32
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,556.67,409.37
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,547.26,402.71
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,626.68,462.55
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,702.77,519.64
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,732.61,541.27
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,765.67,564.27
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,787.73,578.3
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,806.29,590.13
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,817.17,599.4
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,824.33,606.45
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,823.78,607.4
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,819.52,606.1
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,805.24,598.23
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,787.44,588.11
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,763.2,573.92
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,731.45,554.26
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,684.9,523.34
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,636.54,490.08
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,564.87,438.24
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,493.16,383.76
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,389.5,302.75
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,291.03,215.68
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,143.96,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,12.38,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,22.44,10.02
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,33.8,22.85
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,45.01,33.08
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,53.41,40.62
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,59.33,45.77
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,63.35,49.1
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,67.31,52.26
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,62.23,47.57
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,73.54,56.75
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,124.48,98.9
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,170.37,136.03
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,156.25,123.83
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,149.63,112.59
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,153.76,115.47
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,157.7,118.29
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,164.73,123.28
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,171.9,128.39
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,229.03,171.0
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,294.13,219.17
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,297.11,221.14
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,298.91,222.27
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,357.14,265.81
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,426.49,317.21
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,457.88,340.26
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,491.1,364.71
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,634.3,473.38
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,765.1,570.49
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,664.25,496.38
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,514.36,384.69
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,685.59,515.01
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,832.0,619.81
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,830.06,619.0
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,824.32,616.63
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,810.07,609.37
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,792.3,599.71
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,762.01,580.15
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,734.38,562.24
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,687.38,529.96
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,638.62,495.36
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,567.69,442.89
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,496.81,387.87
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,391.29,304.08
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,290.0,212.06
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,110.38,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,12.8,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,23.17,9.79
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,35.23,23.82
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.11,34.69
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,55.58,42.29
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,61.1,47.09
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,65.07,50.37
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,69.0,53.5
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,68.2,52.44
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,67.68,51.61
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,75.46,57.83
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,76.89,58.71
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,74.62,56.54
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,112.11,60.9
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,169.23,92.54
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,234.11,140.67
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,289.67,186.26
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,345.56,233.75
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,400.63,281.27
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,454.78,327.33
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,505.89,369.45
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,555.65,409.36
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,601.84,446.31
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,645.68,480.62
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,685.55,510.29
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,722.58,537.2
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,754.47,560.63
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,783.05,580.36
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,805.37,596.23
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,824.04,609.77
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,836.45,619.01
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,845.09,625.88
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,845.87,627.59
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,851.61,632.91
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,838.95,626.63
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,822.65,617.97
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,795.54,600.7
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,765.32,581.04
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,719.5,550.87
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,671.51,517.89
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,608.45,471.28
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,539.74,417.86
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,433.48,334.05
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,332.18,238.44
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,130.48,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,12.38,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.4,8.63
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,34.85,23.49
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.09,34.64
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,55.67,42.35
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,61.2,47.17
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,65.17,50.47
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,69.1,53.6
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,67.27,51.67
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,71.97,55.23
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,73.48,56.19
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,74.97,57.14
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,73.1,55.3
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,109.52,59.4
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,174.5,96.77
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,231.57,138.66
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,287.47,184.55
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,343.57,232.26
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,397.95,279.36
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,451.34,324.98
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,502.79,367.48
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,552.6,407.49
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,598.3,444.17
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,641.69,478.27
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,680.84,507.53
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,717.14,534.06
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,747.83,557.24
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,775.19,576.5
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,796.69,591.66
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,814.57,604.45
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,826.35,612.93
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,834.41,619.23
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,841.63,625.36
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,836.91,623.48
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,823.79,617.09
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,807.1,608.28
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,779.03,590.22
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,747.89,569.74
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,706.74,542.7
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,658.87,509.59
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,588.18,457.09
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,517.63,401.96
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,410.15,316.53
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,307.78,216.76
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,118.86,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.26,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.03,2.72
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,29.91,19.22
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,45.39,33.01
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,62.11,47.65
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,78.67,61.87
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,93.07,73.96
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,109.07,87.14
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,122.31,97.78
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,138.62,110.8
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,137.08,108.94
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,140.92,111.54
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,138.74,109.22
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,167.59,114.95
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,186.35,114.73
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,227.82,137.63
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,282.68,182.29
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,337.83,228.68
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,391.28,274.38
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,443.98,318.8
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,495.37,360.53
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,544.51,399.59
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,589.42,435.27
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,632.05,468.38
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,630.0,466.84
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,603.67,447.07
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,563.3,418.14
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,512.49,380.93
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,536.79,399.47
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,548.25,408.73
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,498.4,374.03
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,460.28,347.23
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,448.22,339.71
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,434.77,331.07
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,522.29,399.22
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,609.2,465.1
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,581.26,445.52
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,551.13,424.72
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,512.56,398.18
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,472.27,369.28
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,414.8,325.13
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,357.42,279.06
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,277.79,213.81
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,200.29,135.73
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,67.94,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,10.24,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,19.13,4.89
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,34.05,22.59
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,48.98,36.03
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,63.12,48.48
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,76.87,60.3
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,89.71,71.22
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,102.1,81.56
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,108.62,86.65
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,109.71,87.11
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,130.08,103.56
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,144.31,114.72
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,154.01,122.08
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,182.53,129.5
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,219.82,151.34
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,259.56,179.79
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,299.26,211.02
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,338.97,242.93
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,374.29,271.98
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,409.47,300.66
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,464.46,341.82
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,532.91,394.38
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,547.88,407.52
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,541.52,403.31
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,565.02,420.88
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,586.5,436.54
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,604.15,451.09
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,619.73,464.13
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,639.87,480.27
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,658.34,495.27
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,659.7,497.34
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,658.32,497.61
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,726.26,550.06
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,784.54,592.53
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,741.94,564.45
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,695.21,533.66
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,690.08,531.3
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,681.36,525.93
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,629.27,489.14
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,575.48,450.05
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,503.89,395.83
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,432.28,338.98
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,321.64,248.95
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,216.76,142.95
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,76.54,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
