Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,0.0,31.0,3.95,15.0,31.0,25.6,17.17
2016,11,9,9,30,0.0,49.0,4.0,15.0,49.0,40.56,30.35
2016,11,9,9,45,0.0,70.0,4.05,15.5,70.0,58.07,45.58
2016,11,9,10,0,0.0,91.0,4.1,16.0,91.0,75.46,60.52
2016,11,9,10,15,0.0,51.0,4.1,16.0,51.0,42.27,29.9
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.09,2.0
2016,11,9,10,45,0.0,20.5,4.15,16.5,20.5,16.97,8.58
2016,11,9,11,0,0.0,30.0,4.2,17.0,30.0,24.86,15.12
2016,11,9,11,15,0.0,22.0,4.2,17.0,22.0,18.22,9.57
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,11.59,4.02
2016,11,9,11,45,0.0,65.5,4.25,17.5,65.5,54.44,39.53
2016,11,9,12,0,0.0,117.0,4.3,18.0,117.0,97.22,74.47
2016,11,9,12,15,0.0,100.0,4.2,18.0,100.0,83.27,63.02
2016,11,9,12,30,0.0,83.0,4.1,18.0,83.0,69.08,51.42
2016,11,9,12,45,0.0,73.0,4.1,18.0,73.0,60.71,44.57
2016,11,9,13,0,0.0,63.0,4.1,18.0,63.0,52.35,37.72
2016,11,9,13,15,0.0,69.5,4.05,18.0,69.5,57.77,42.22
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,63.18,46.74
2016,11,9,13,45,0.0,53.0,4.0,18.5,53.0,43.97,30.86
2016,11,9,14,0,0.0,30.0,4.0,19.0,30.0,24.84,15.01
2016,11,9,14,15,0.0,33.5,4.0,19.0,33.5,27.73,17.45
2016,11,9,14,30,0.0,37.0,4.0,19.0,37.0,30.62,19.91
2016,11,9,14,45,0.0,39.5,4.0,19.0,39.5,32.68,21.69
2016,11,9,15,0,0.0,42.0,4.0,19.0,42.0,34.74,23.48
2016,11,9,15,15,0.0,44.5,3.9,18.5,44.5,36.8,25.33
2016,11,9,15,30,0.0,47.0,3.8,18.0,47.0,38.87,27.21
2016,11,9,15,45,0.0,40.5,3.7,18.0,40.5,33.46,22.71
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,28.06,18.17
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,22.67,13.62
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,17.29,9.01
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,12.33,4.69
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,7.39,0.36
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.69,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,9.0,18.5,2.3,13.0,19.5,15.18,0.0
2016,11,10,7,30,18.0,37.0,2.3,13.0,39.0,29.38,19.25
2016,11,10,7,45,38.5,58.0,2.35,13.5,65.5,45.02,33.98
2016,11,10,8,0,59.0,79.0,2.4,14.0,92.0,60.39,48.06
2016,11,10,8,15,73.5,100.0,2.35,14.0,120.0,75.46,61.73
2016,11,10,8,30,88.0,121.0,2.3,14.0,148.0,88.07,72.97
2016,11,10,8,45,187.0,136.5,2.25,14.5,205.5,99.53,82.83
2016,11,10,9,0,286.0,152.0,2.2,15.0,263.0,106.98,89.0
2016,11,10,9,15,205.5,178.0,2.2,15.0,262.5,125.86,105.15
2016,11,10,9,30,125.0,204.0,2.2,15.0,262.0,139.99,117.03
2016,11,10,9,45,62.5,174.0,2.25,15.5,203.0,128.93,106.98
2016,11,10,10,0,0.0,144.0,2.3,16.0,144.0,114.61,94.26
2016,11,10,10,15,107.5,206.5,2.25,16.5,269.5,153.04,117.69
2016,11,10,10,30,215.0,269.0,2.2,17.0,395.0,215.3,161.28
2016,11,10,10,45,236.5,278.5,2.2,17.5,422.5,244.05,182.36
2016,11,10,11,0,258.0,288.0,2.2,18.0,450.0,271.83,203.94
2016,11,10,11,15,300.0,288.0,2.2,18.0,481.0,305.6,230.66
2016,11,10,11,30,342.0,288.0,2.2,18.0,512.0,343.11,260.82
2016,11,10,11,45,196.0,290.0,2.2,18.5,419.0,311.0,239.97
2016,11,10,12,0,50.0,292.0,2.2,19.0,326.0,261.12,203.22
2016,11,10,12,15,231.5,285.0,2.3,19.0,440.5,357.83,278.41
2016,11,10,12,30,413.0,278.0,2.4,19.0,555.0,465.17,361.21
2016,11,10,12,45,379.0,283.5,2.5,19.5,535.0,474.14,368.53
2016,11,10,13,0,345.0,289.0,2.6,20.0,515.0,479.7,373.36
2016,11,10,13,15,372.5,274.0,2.7,20.0,513.0,502.48,392.42
2016,11,10,13,30,400.0,259.0,2.8,20.0,511.0,525.01,411.25
2016,11,10,13,45,328.0,262.5,2.9,20.0,464.0,495.78,389.71
2016,11,10,14,0,256.0,266.0,3.0,20.0,417.0,462.07,364.45
2016,11,10,14,15,285.5,246.0,2.95,20.0,406.0,475.48,376.56
2016,11,10,14,30,315.0,226.0,2.9,20.0,395.0,487.97,387.85
2016,11,10,14,45,300.5,210.5,2.9,20.0,362.5,470.23,375.4
2016,11,10,15,0,286.0,195.0,2.9,20.0,330.0,450.49,361.43
2016,11,10,15,15,345.0,166.5,2.75,19.5,313.5,471.27,380.73
2016,11,10,15,30,404.0,138.0,2.6,19.0,297.0,507.32,411.12
2016,11,10,15,45,380.5,123.5,2.5,19.0,258.5,475.52,386.9
2016,11,10,16,0,357.0,109.0,2.4,19.0,220.0,441.98,361.02
2016,11,10,16,15,326.5,92.5,2.05,18.5,180.0,399.11,326.85
2016,11,10,16,30,296.0,76.0,1.7,18.0,140.0,355.3,290.53
2016,11,10,16,45,245.5,58.5,1.4,17.5,102.0,294.82,238.98
2016,11,10,17,0,195.0,41.0,1.1,17.0,64.0,235.32,185.06
2016,11,10,17,15,97.5,20.5,1.05,16.0,32.0,125.42,61.47
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.75,11.5,9.0,7.4,0.0
2016,11,11,7,30,0.0,18.0,2.0,12.0,18.0,14.83,6.9
2016,11,11,7,45,0.0,29.5,2.25,13.0,29.5,24.35,15.85
2016,11,11,8,0,0.0,41.0,2.5,14.0,41.0,33.9,24.58
2016,11,11,8,15,0.0,53.5,2.35,14.5,53.5,44.28,33.97
2016,11,11,8,30,0.0,66.0,2.2,15.0,66.0,54.29,42.86
2016,11,11,8,45,0.0,72.5,2.05,15.5,72.5,59.72,47.54
2016,11,11,9,0,0.0,79.0,1.9,16.0,79.0,65.1,52.08
2016,11,11,9,15,0.0,92.0,1.95,16.5,92.0,75.31,60.76
2016,11,11,9,30,0.0,105.0,2.0,17.0,105.0,85.41,69.23
2016,11,11,9,45,0.0,114.5,2.05,18.0,114.5,92.84,75.15
2016,11,11,10,0,0.0,124.0,2.1,19.0,124.0,100.2,80.94
2016,11,11,10,15,38.0,192.0,2.1,19.0,214.0,145.26,112.52
2016,11,11,10,30,76.0,260.0,2.1,19.0,304.0,197.83,152.13
2016,11,11,10,45,39.0,218.0,2.15,19.5,241.0,173.42,133.66
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,142.71,110.44
2016,11,11,11,15,2.0,175.5,2.2,20.5,177.0,143.34,110.67
2016,11,11,11,30,2.0,175.0,2.2,21.0,176.0,143.84,110.76
2016,11,11,11,45,105.5,247.0,2.2,21.5,317.5,242.49,186.51
2016,11,11,12,0,209.0,319.0,2.2,22.0,459.0,353.67,270.61
2016,11,11,12,15,223.5,317.5,2.2,22.0,467.0,375.68,287.93
2016,11,11,12,30,238.0,316.0,2.2,22.0,475.0,398.25,306.01
2016,11,11,12,45,423.5,257.0,2.25,22.0,535.5,481.95,370.96
2016,11,11,13,0,609.0,198.0,2.3,22.0,596.0,569.11,438.19
2016,11,11,13,15,743.0,141.0,2.3,22.0,614.5,628.96,484.9
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,682.91,527.65
2016,11,11,13,45,612.0,166.0,2.3,22.5,542.0,616.55,476.53
2016,11,11,14,0,347.0,248.0,2.3,23.0,451.0,508.43,394.15
2016,11,11,14,15,321.5,238.0,2.25,22.5,418.0,492.83,384.75
2016,11,11,14,30,296.0,228.0,2.2,22.0,385.0,474.8,372.79
2016,11,11,14,45,530.5,156.5,2.2,22.0,413.5,603.36,474.42
2016,11,11,15,0,765.0,85.0,2.2,22.0,442.0,719.37,561.44
2016,11,11,15,15,738.5,81.5,2.05,22.0,399.5,701.73,548.2
2016,11,11,15,30,712.0,78.0,1.9,22.0,357.0,685.3,536.81
2016,11,11,15,45,675.5,73.0,1.8,22.0,310.5,652.34,513.4
2016,11,11,16,0,639.0,68.0,1.7,22.0,264.0,616.9,487.55
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.0,562.0,446.04
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,505.93,401.77
2016,11,11,16,45,438.0,45.5,0.95,20.5,122.0,422.34,334.04
2016,11,11,17,0,350.0,36.0,0.7,20.0,76.0,340.39,262.08
2016,11,11,17,15,175.0,18.0,0.7,19.5,38.0,178.95,80.06
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.58,15.81
2016,11,12,7,45,449.5,40.0,3.45,12.5,113.5,32.49,23.0
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,39.37,29.52
2016,11,12,8,15,605.0,55.5,3.6,13.5,208.5,43.94,33.78
2016,11,12,8,30,663.0,62.0,3.6,14.0,257.0,48.49,37.85
2016,11,12,8,45,700.0,66.5,3.65,15.0,304.0,55.86,44.22
2016,11,12,9,0,737.0,71.0,3.7,16.0,351.0,58.9,46.63
2016,11,12,9,15,763.0,74.0,3.65,16.5,394.5,60.63,47.93
2016,11,12,9,30,789.0,77.0,3.6,17.0,438.0,62.38,49.22
2016,11,12,9,45,805.5,80.5,3.55,17.5,476.0,64.36,50.71
2016,11,12,10,0,822.0,84.0,3.5,18.0,514.0,66.32,52.17
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.5,110.37,61.35
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,164.61,93.81
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.5,218.8,135.96
2016,11,12,11,0,861.0,93.0,3.1,19.0,626.0,277.76,186.13
2016,11,12,11,15,866.5,93.5,3.0,19.0,642.5,328.51,231.6
2016,11,12,11,30,872.0,94.0,2.9,19.0,659.0,378.36,276.43
2016,11,12,11,45,878.5,93.0,2.85,19.5,668.5,426.26,318.51
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,472.87,358.49
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,515.73,395.16
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,556.38,429.12
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,592.67,458.25
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,626.18,484.51
2016,11,12,13,15,872.5,91.0,2.45,21.0,646.0,654.54,507.34
2016,11,12,13,30,867.0,90.0,2.4,21.0,630.0,679.73,527.47
2016,11,12,13,45,493.5,180.0,2.4,21.0,485.0,539.74,422.09
2016,11,12,14,0,120.0,270.0,2.4,21.0,340.0,353.78,276.97
2016,11,12,14,15,183.0,252.0,2.4,21.0,352.0,390.36,308.08
2016,11,12,14,30,246.0,234.0,2.4,21.0,364.0,442.69,350.03
2016,11,12,14,45,375.5,192.0,2.4,21.0,374.0,505.21,401.28
2016,11,12,15,0,505.0,150.0,2.4,21.0,384.0,584.54,464.17
2016,11,12,15,15,478.0,141.5,2.3,20.5,346.5,561.39,447.96
2016,11,12,15,30,451.0,133.0,2.2,20.0,309.0,535.92,430.34
2016,11,12,15,45,426.0,118.5,2.1,20.0,267.5,502.87,405.85
2016,11,12,16,0,401.0,104.0,2.0,20.0,226.0,467.91,379.2
2016,11,12,16,15,360.5,89.0,1.75,19.5,184.0,418.9,340.57
2016,11,12,16,30,320.0,74.0,1.5,19.0,142.0,369.22,299.86
2016,11,12,16,45,261.0,57.5,1.3,18.5,102.5,303.81,244.66
2016,11,12,17,0,202.0,41.0,1.1,18.0,63.0,240.08,186.93
2016,11,12,17,15,101.0,20.5,1.1,17.5,31.5,126.26,49.33
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,17.5,1.2,11.5,28.5,13.63,0.0
2016,11,13,7,30,218.0,35.0,1.4,12.0,57.0,27.04,16.88
2016,11,13,7,45,301.5,49.5,1.65,12.5,99.0,37.9,27.74
2016,11,13,8,0,385.0,64.0,1.9,13.0,141.0,48.55,37.67
2016,11,13,8,15,455.0,70.5,1.8,13.5,185.5,55.15,43.78
2016,11,13,8,30,525.0,77.0,1.7,14.0,230.0,59.14,47.35
2016,11,13,8,45,514.0,95.0,1.6,14.5,266.5,71.44,58.13
2016,11,13,9,0,503.0,113.0,1.5,15.0,303.0,80.82,66.13
2016,11,13,9,15,527.0,123.5,1.4,15.5,343.5,87.05,71.27
2016,11,13,9,30,551.0,134.0,1.3,16.0,384.0,93.1,76.17
2016,11,13,9,45,665.0,117.0,1.25,17.0,444.5,81.91,65.99
2016,11,13,10,0,779.0,100.0,1.2,18.0,505.0,77.33,61.64
2016,11,13,10,15,793.5,102.5,1.1,18.5,537.0,117.82,69.17
2016,11,13,10,30,808.0,105.0,1.0,19.0,569.0,170.42,99.53
2016,11,13,10,45,642.5,167.0,0.95,20.0,546.0,231.24,152.68
2016,11,13,11,0,477.0,229.0,0.9,21.0,523.0,277.21,196.07
2016,11,13,11,15,659.5,170.0,0.9,21.0,588.0,319.57,225.87
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,376.89,269.61
2016,11,13,11,45,841.5,113.5,0.95,21.5,661.5,424.87,310.33
2016,11,13,12,0,841.0,116.0,1.0,22.0,670.0,471.16,348.71
2016,11,13,12,15,841.5,116.0,1.05,22.0,670.5,513.82,384.11
2016,11,13,12,30,842.0,116.0,1.1,22.0,671.0,554.42,417.15
2016,11,13,12,45,840.5,114.5,1.15,22.5,663.5,590.26,445.22
2016,11,13,13,0,839.0,113.0,1.2,23.0,656.0,623.46,470.76
2016,11,13,13,15,627.0,181.5,1.2,23.0,581.5,589.0,446.28
2016,11,13,13,30,415.0,250.0,1.2,23.0,507.0,522.44,398.13
2016,11,13,13,45,408.5,241.0,1.3,23.0,486.0,526.85,403.82
2016,11,13,14,0,402.0,232.0,1.4,23.0,465.0,529.13,407.32
2016,11,13,14,15,393.5,222.0,1.4,23.0,439.5,526.85,406.95
2016,11,13,14,30,385.0,212.0,1.4,23.0,414.0,522.49,405.07
2016,11,13,14,45,192.5,165.0,1.4,23.0,266.0,333.36,262.39
2016,11,13,15,0,0.0,118.0,1.4,23.0,118.0,101.55,77.09
2016,11,13,15,15,321.5,108.0,1.35,22.5,232.5,397.89,319.83
2016,11,13,15,30,643.0,98.0,1.3,22.0,347.0,651.25,510.93
2016,11,13,15,45,593.5,93.0,1.3,22.0,299.5,608.38,478.22
2016,11,13,16,0,544.0,88.0,1.3,22.0,252.0,562.86,445.5
2016,11,13,16,15,483.0,78.5,1.2,21.0,205.0,501.62,400.39
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,438.15,351.1
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,350.26,279.25
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,265.89,205.09
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,138.26,46.49
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.66,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,27.17,16.65
2016,11,14,7,45,360.0,47.0,2.7,14.0,105.0,38.4,27.92
2016,11,14,8,0,461.0,59.0,3.0,15.0,150.0,47.5,36.38
2016,11,14,8,15,524.0,67.5,3.05,15.5,198.0,53.27,41.73
2016,11,14,8,30,587.0,76.0,3.1,16.0,246.0,58.99,46.82
2016,11,14,8,45,633.5,81.5,3.2,17.0,293.5,62.15,49.4
2016,11,14,9,0,680.0,87.0,3.3,18.0,341.0,65.33,51.89
2016,11,14,9,15,709.0,91.0,3.3,18.5,384.5,67.22,53.3
2016,11,14,9,30,738.0,95.0,3.3,19.0,428.0,69.13,54.7
2016,11,14,9,45,762.5,97.5,3.3,19.5,467.0,69.98,55.17
2016,11,14,10,0,787.0,100.0,3.3,20.0,506.0,77.59,61.44
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.5,115.95,67.86
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,168.53,97.67
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.5,220.95,136.78
2016,11,14,11,0,841.0,106.0,3.2,23.0,620.0,273.84,180.56
2016,11,14,11,15,847.0,106.5,3.15,23.0,636.5,324.72,225.28
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,374.86,269.59
2016,11,14,11,45,872.5,100.0,3.05,23.5,665.0,422.79,310.87
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,471.61,351.9
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,514.75,388.41
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,555.66,422.26
2016,11,14,12,45,890.0,92.0,2.75,24.5,670.0,592.14,451.27
2016,11,14,13,0,888.0,91.0,2.7,25.0,662.0,625.87,477.48
2016,11,14,13,15,882.5,90.5,2.65,25.0,646.0,655.04,500.71
2016,11,14,13,30,877.0,90.0,2.6,25.0,630.0,681.06,521.25
2016,11,14,13,45,870.0,88.0,2.55,25.5,606.5,701.25,536.33
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,718.02,548.34
2016,11,14,14,15,850.5,84.0,2.4,26.0,552.0,733.44,559.5
2016,11,14,14,30,838.0,82.0,2.3,26.0,521.0,739.63,564.27
2016,11,14,14,45,821.0,79.5,2.25,26.0,483.5,738.17,564.16
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,733.08,561.64
2016,11,14,15,15,779.5,73.5,2.0,25.5,403.0,717.45,551.79
2016,11,14,15,30,755.0,70.0,1.8,25.0,360.0,698.43,539.36
2016,11,14,15,45,722.5,65.0,1.65,25.0,313.5,668.21,517.87
2016,11,14,16,0,690.0,60.0,1.5,25.0,267.0,635.19,493.68
2016,11,14,16,15,635.5,54.5,1.35,24.0,218.0,588.08,459.87
2016,11,14,16,30,581.0,49.0,1.2,23.0,169.0,534.98,419.46
2016,11,14,16,45,494.5,40.0,1.05,22.0,122.5,453.21,354.64
2016,11,14,17,0,408.0,31.0,0.9,21.0,76.0,373.45,283.91
2016,11,14,17,15,204.0,15.5,0.95,20.5,38.0,191.02,53.95
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.5,10.67,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,67.0,22.63,12.7
2016,11,15,7,45,544.5,32.0,3.15,14.0,114.5,28.64,19.37
2016,11,15,8,0,641.0,39.0,3.5,15.0,162.0,34.7,25.08
2016,11,15,8,15,697.0,43.5,3.3,15.5,212.5,38.38,28.53
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,42.09,31.86
2016,11,15,8,45,788.5,51.5,2.95,17.0,311.5,44.82,34.14
2016,11,15,9,0,824.0,55.0,2.8,18.0,360.0,53.22,41.3
2016,11,15,9,15,848.0,57.0,2.6,18.5,404.5,55.38,43.0
2016,11,15,9,30,872.0,59.0,2.4,19.0,449.0,57.47,44.6
2016,11,15,9,45,889.0,61.0,2.25,20.0,488.0,59.38,45.94
2016,11,15,10,0,906.0,63.0,2.1,21.0,527.0,61.23,47.21
2016,11,15,10,15,917.5,64.0,2.0,22.0,559.5,100.81,53.02
2016,11,15,10,30,929.0,65.0,1.9,23.0,592.0,157.3,83.48
2016,11,15,10,45,937.0,66.0,1.85,24.0,617.0,213.54,124.89
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,269.52,170.95
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.5,324.15,218.42
2016,11,15,11,30,955.0,69.0,1.7,25.0,677.0,377.74,265.15
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.5,428.91,308.77
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,478.03,349.51
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,523.35,386.87
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,566.29,421.4
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,605.03,451.36
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,640.83,478.41
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,671.3,501.69
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,698.44,522.19
2016,11,15,13,45,927.5,71.0,1.35,27.0,621.5,719.77,538.33
2016,11,15,14,0,919.0,70.0,1.3,27.0,597.0,737.48,550.73
2016,11,15,14,15,907.5,69.0,1.25,27.0,565.5,749.37,559.11
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,757.57,565.14
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.5,756.74,565.21
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,752.24,562.95
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.5,738.57,555.0
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,728.97,549.72
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,699.05,529.62
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,666.29,506.97
2016,11,15,16,15,692.5,47.5,0.75,25.5,224.0,615.31,471.11
2016,11,15,16,30,639.0,43.0,0.7,25.0,174.0,562.64,431.86
2016,11,15,16,45,549.0,35.5,0.65,24.5,125.5,478.62,366.71
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,395.75,294.06
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,200.56,42.84
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.5,31.5,11.1,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.58,13.12
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,30.43,20.78
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,37.28,27.21
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,41.24,30.93
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,45.25,34.51
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.5,48.24,37.0
2016,11,16,9,0,803.0,60.0,2.7,19.0,355.0,51.22,39.39
2016,11,16,9,15,828.0,63.0,2.55,19.5,399.5,53.28,41.0
2016,11,16,9,30,853.0,66.0,2.4,20.0,444.0,62.14,48.47
2016,11,16,9,45,869.5,68.5,2.25,21.0,483.0,64.32,50.0
2016,11,16,10,0,886.0,71.0,2.1,22.0,522.0,66.41,51.45
2016,11,16,10,15,898.5,72.5,2.5,23.0,554.5,103.46,56.45
2016,11,16,10,30,911.0,74.0,2.9,24.0,587.0,159.5,86.08
2016,11,16,10,45,918.0,76.0,3.3,25.0,612.0,215.49,127.12
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,271.17,173.08
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,324.96,220.22
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,377.74,266.95
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,427.82,310.61
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,476.32,352.11
2016,11,16,12,15,944.0,79.0,4.25,27.0,691.5,521.38,390.64
2016,11,16,12,30,944.0,79.0,4.3,27.0,692.0,564.1,426.5
2016,11,16,12,45,941.0,79.0,4.35,27.0,684.0,602.64,458.5
2016,11,16,13,0,938.0,79.0,4.4,27.0,676.0,638.28,487.71
2016,11,16,13,15,933.0,78.0,4.4,27.0,660.0,668.63,512.45
2016,11,16,13,30,928.0,77.0,4.4,27.0,644.0,695.69,534.41
2016,11,16,13,45,919.5,76.0,4.45,27.0,619.5,716.98,552.06
2016,11,16,14,0,911.0,75.0,4.5,27.0,595.0,734.68,566.23
2016,11,16,14,15,899.5,73.5,4.4,26.5,563.5,746.05,576.17
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,753.72,583.62
2016,11,16,14,45,870.0,70.5,4.25,26.0,493.5,752.85,584.1
2016,11,16,15,0,852.0,69.0,4.2,26.0,455.0,755.38,587.16
2016,11,16,15,15,828.0,66.0,3.9,25.5,411.5,741.1,578.29
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,723.35,566.75
2016,11,16,15,45,768.5,59.5,3.3,24.5,320.0,692.83,545.41
2016,11,16,16,0,733.0,56.0,3.0,24.0,272.0,659.44,521.13
2016,11,16,16,15,678.5,50.5,2.75,23.0,222.0,606.62,482.12
2016,11,16,16,30,624.0,45.0,2.5,22.0,172.0,552.09,439.47
2016,11,16,16,45,532.5,37.5,2.3,21.0,124.0,467.2,370.6
2016,11,16,17,0,441.0,30.0,2.1,20.0,76.0,393.6,301.25
2016,11,16,17,15,220.5,15.0,2.1,19.5,38.0,199.21,30.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,47.5,15.0,2.45,13.5,19.5,12.8,0.0
2016,11,17,7,30,95.0,30.0,2.8,14.0,39.0,23.43,12.66
2016,11,17,7,45,127.0,50.0,3.2,15.0,69.5,38.18,27.42
2016,11,17,8,0,159.0,70.0,3.6,16.0,100.0,52.51,40.51
2016,11,17,8,15,177.5,90.5,3.95,16.5,132.5,66.66,53.27
2016,11,17,8,30,196.0,111.0,4.3,17.0,165.0,80.35,65.38
2016,11,17,8,45,204.5,131.0,4.65,18.0,197.0,93.2,76.35
2016,11,17,9,0,213.0,151.0,5.0,19.0,229.0,105.59,86.68
2016,11,17,9,15,219.0,169.5,5.15,19.5,258.0,120.54,99.19
2016,11,17,9,30,225.0,188.0,5.3,20.0,287.0,131.98,108.53
2016,11,17,9,45,212.0,207.0,5.5,20.5,307.0,143.07,117.47
2016,11,17,10,0,199.0,226.0,5.7,21.0,327.0,153.75,125.99
2016,11,17,10,15,550.0,151.5,5.75,21.5,454.0,124.85,83.52
2016,11,17,10,30,901.0,77.0,5.8,22.0,581.0,158.2,86.75
2016,11,17,10,45,910.5,77.5,5.9,22.5,606.5,212.93,127.2
2016,11,17,11,0,920.0,78.0,6.0,23.0,632.0,267.55,173.17
2016,11,17,11,15,924.5,79.0,6.05,23.0,648.5,320.88,220.93
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,373.16,268.37
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,422.22,312.45
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,469.13,353.85
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,512.89,392.36
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,554.26,428.13
2016,11,17,12,45,918.0,83.5,6.1,24.5,670.5,591.53,459.18
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,625.95,487.31
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,654.41,511.12
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,679.52,531.99
2016,11,17,13,45,891.0,79.5,5.85,25.0,603.0,698.67,548.28
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,714.22,561.33
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,723.3,568.48
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,728.72,573.06
2016,11,17,14,45,627.5,120.5,5.4,25.0,431.0,634.97,503.12
2016,11,17,15,0,402.0,166.0,5.3,25.0,348.0,515.67,410.35
2016,11,17,15,15,578.5,116.0,5.05,24.5,349.0,609.18,487.0
2016,11,17,15,30,755.0,66.0,4.8,24.0,350.0,687.07,547.34
2016,11,17,15,45,712.0,62.5,4.6,24.0,302.5,650.99,519.95
2016,11,17,16,0,669.0,59.0,4.4,24.0,255.0,612.21,490.27
2016,11,17,16,15,610.5,53.5,4.05,23.5,207.0,562.84,452.02
2016,11,17,16,30,552.0,48.0,3.7,23.0,159.0,507.65,407.23
2016,11,17,16,45,446.5,40.0,3.4,22.5,113.0,414.72,330.5
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,324.25,247.4
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,165.65,11.32
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,14.51,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,26.21,13.99
2016,11,18,7,45,219.0,49.0,2.9,19.0,84.0,37.32,26.14
2016,11,18,8,0,339.0,64.0,3.3,19.0,126.0,48.46,36.46
2016,11,18,8,15,408.5,75.0,3.7,19.0,171.5,56.29,43.68
2016,11,18,8,30,478.0,86.0,4.1,19.0,217.0,63.99,50.59
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,66.62,52.91
2016,11,18,9,0,626.0,89.0,5.0,19.0,315.0,66.76,52.96
2016,11,18,9,15,313.0,58.0,5.25,18.5,171.0,39.87,29.43
2016,11,18,9,30,0.0,27.0,5.5,18.0,27.0,22.29,13.98
2016,11,18,9,45,0.0,17.5,5.75,18.0,17.5,14.44,7.04
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.13
2016,11,18,10,15,0.0,21.5,6.0,18.0,21.5,17.77,9.24
2016,11,18,10,30,0.0,35.0,6.0,18.0,35.0,28.97,18.57
2016,11,18,10,45,0.0,87.0,6.0,18.0,87.0,72.33,54.53
2016,11,18,11,0,0.0,139.0,6.0,18.0,139.0,113.59,88.35
2016,11,18,11,15,1.0,158.0,5.95,18.0,158.5,129.16,100.9
2016,11,18,11,30,2.0,177.0,5.9,18.0,178.0,145.08,113.72
2016,11,18,11,45,97.0,242.0,5.85,18.5,304.5,232.67,182.38
2016,11,18,12,0,192.0,307.0,5.8,19.0,431.0,332.06,260.19
2016,11,18,12,15,144.5,304.5,5.85,19.0,397.5,323.19,254.44
2016,11,18,12,30,97.0,302.0,5.9,19.0,364.0,304.67,240.64
2016,11,18,12,45,491.5,198.5,5.95,19.5,508.5,458.61,364.05
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,617.94,490.63
2016,11,18,13,15,562.0,187.5,6.05,20.0,538.0,539.31,429.56
2016,11,18,13,30,238.0,280.0,6.1,20.0,423.0,419.35,333.98
2016,11,18,13,45,209.5,270.5,6.2,20.0,393.5,403.5,322.58
2016,11,18,14,0,181.0,261.0,6.3,20.0,364.0,385.23,308.8
2016,11,18,14,15,111.0,235.5,6.3,19.5,298.0,304.66,245.04
2016,11,18,14,30,41.0,210.0,6.3,19.0,232.0,232.44,186.4
2016,11,18,14,45,37.5,194.0,6.35,19.0,212.5,217.7,174.98
2016,11,18,15,0,34.0,178.0,6.4,19.0,193.0,202.46,162.99
2016,11,18,15,15,30.5,161.5,6.3,18.5,174.5,186.24,150.36
2016,11,18,15,30,27.0,145.0,6.2,18.0,156.0,169.69,137.26
2016,11,18,15,45,355.5,104.5,6.15,17.5,209.5,424.39,355.43
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,633.49,526.59
2016,11,18,16,15,626.0,57.5,5.85,16.5,213.5,578.38,481.28
2016,11,18,16,30,568.0,51.0,5.6,16.0,164.0,522.02,433.63
2016,11,18,16,45,488.5,41.0,5.45,15.5,118.0,445.25,366.62
2016,11,18,17,0,409.0,31.0,5.3,15.0,72.0,370.18,291.11
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,187.08,0.13
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,21.99,11.28
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,28.07,19.5
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,34.24,25.65
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,38.42,29.68
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,42.63,33.55
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,49.66,39.85
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,52.87,42.55
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,55.49,44.73
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,58.01,46.8
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,59.99,48.35
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,61.89,49.82
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,94.1,53.15
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,153.55,83.8
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,212.3,127.94
