Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,270.68,178.38
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,327.22,230.37
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,382.57,281.89
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,435.47,330.39
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,486.36,376.05
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,533.89,418.61
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,578.93,458.11
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,619.95,492.62
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,657.95,523.86
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,690.43,551.03
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,719.43,575.04
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,742.65,594.54
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,762.1,610.18
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,774.69,620.02
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,783.38,627.13
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,782.6,627.64
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,778.0,625.47
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,764.7,617.48
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,755.09,612.08
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,725.27,590.18
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,692.42,565.21
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,639.95,524.26
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,585.61,479.33
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,498.4,405.36
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,411.53,320.07
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,206.66,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,9.82,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,21.0,10.0
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,28.01,19.38
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,35.04,26.29
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,38.72,29.92
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,42.46,33.44
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,46.01,36.56
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,54.71,44.26
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,57.29,46.39
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,59.78,48.41
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,61.72,49.81
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,63.57,51.13
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,92.59,53.51
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,150.56,82.37
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,208.26,124.92
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,265.63,173.74
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,320.85,223.44
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,374.92,272.59
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,426.38,319.03
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,476.11,362.97
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,522.52,403.89
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,566.45,441.84
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,606.6,475.27
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,643.75,505.57
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,675.02,531.62
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,702.85,554.68
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,725.71,573.99
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,744.9,589.91
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,756.77,599.5
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,764.81,606.5
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,764.26,606.25
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,759.95,603.38
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,746.62,595.35
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,737.03,589.9
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,707.01,569.1
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,674.03,545.26
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,622.22,505.73
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,568.56,462.29
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,481.44,389.47
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,395.17,305.26
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,198.05,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,10.24,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,20.06,8.47
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,29.23,20.09
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,36.56,27.25
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,40.96,31.52
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,45.38,35.63
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,48.35,38.21
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,51.33,40.68
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,53.38,42.26
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,55.44,43.8
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,64.09,51.01
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,66.2,52.41
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,91.41,53.85
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,146.4,80.14
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,201.08,119.38
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,255.44,164.65
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,308.35,212.06
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,360.28,259.42
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,409.02,303.45
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,456.09,345.23
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,500.16,384.39
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,541.9,420.82
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,579.21,452.18
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,613.57,480.48
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,642.96,505.38
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,669.07,527.42
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,688.52,543.1
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,704.36,555.84
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,713.15,564.29
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,718.26,570.1
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,720.32,572.64
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,712.57,567.97
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,696.71,557.66
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,677.5,544.63
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,643.55,519.15
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,606.83,490.85
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,558.05,453.15
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,503.16,408.43
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,413.99,333.15
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,327.37,249.17
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,164.69,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.43,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,2.05,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.28,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,4.92,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,6.57,0.17
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,8.22,1.62
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,9.88,3.07
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,11.12,4.13
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,12.36,5.18
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,13.61,6.22
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,14.86,7.25
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,54.74,39.67
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,93.34,71.18
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,72.32,53.77
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,49.79,35.2
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,51.05,36.19
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,52.31,37.18
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,72.37,53.47
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,92.19,69.48
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,79.06,58.83
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,65.69,48.0
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,113.51,86.53
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,162.66,125.63
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,153.0,117.97
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,143.01,110.09
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,77.73,57.74
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,14.88,6.57
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,30.2,19.2
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,45.57,31.86
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,25.2,15.18
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,4.94,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.53,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.11,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.29,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.46,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.05,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.82,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,9.82,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,19.22,6.11
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,25.99,16.97
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,35.71,26.3
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,40.57,30.99
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,45.44,35.51
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,48.04,37.75
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,50.68,39.93
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,52.79,41.65
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,54.9,43.34
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,63.18,50.34
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,65.03,51.63
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,86.32,52.22
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,142.54,77.56
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,198.07,116.69
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,253.52,162.71
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,307.23,210.78
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,359.96,258.86
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,410.46,304.33
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,459.44,347.62
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,504.89,387.73
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,548.0,424.96
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,586.78,457.23
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,622.68,486.42
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,654.05,512.31
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,682.15,535.23
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,704.04,553.2
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,722.32,568.26
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,733.95,577.17
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,741.86,583.49
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,741.45,583.89
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,737.37,581.72
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,723.9,573.22
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,714.11,567.21
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,684.17,544.82
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,651.36,519.56
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,599.29,480.06
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,545.51,436.86
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,458.89,364.81
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,373.36,280.5
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,190.41,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,18.32,4.51
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,27.19,17.93
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,35.92,26.38
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,40.61,30.92
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,45.32,35.29
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,49.73,39.15
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,58.88,47.1
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,61.43,49.07
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,63.99,50.99
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,66.35,52.71
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,68.68,54.39
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,86.27,54.26
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,139.54,77.81
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,192.9,114.92
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,246.07,158.35
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,297.34,203.31
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,347.96,248.53
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,396.19,291.06
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,444.78,332.98
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,449.05,342.68
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,424.46,327.62
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,441.59,342.07
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,456.97,354.67
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,559.44,435.0
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,654.67,509.28
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,673.45,523.57
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,688.6,535.44
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,697.62,543.59
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,703.01,548.66
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,698.38,546.23
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,690.09,541.24
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,676.48,532.39
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,656.15,518.34
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,618.72,490.24
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,578.77,459.5
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,520.68,415.7
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,461.35,368.69
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,367.01,291.27
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,274.77,205.05
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,136.93,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,5.74,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,9.03,2.26
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,12.74,5.66
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,16.46,9.04
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,20.19,12.39
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,23.92,15.7
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,27.66,18.99
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,31.4,22.25
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,71.79,57.73
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,108.03,89.09
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,94.58,73.75
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,80.18,61.65
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,85.84,66.25
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,91.55,70.88
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,94.54,73.25
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,97.54,75.65
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,89.61,68.91
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,81.5,62.08
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,100.92,78.03
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,120.61,94.12
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,94.55,72.79
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,68.18,51.12
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,111.78,87.12
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,157.28,124.36
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,154.13,121.89
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,150.99,119.52
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,171.77,137.3
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,194.25,156.55
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,203.68,164.75
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,200.97,163.11
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,182.28,148.19
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,150.23,121.96
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,130.24,105.37
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,109.99,88.26
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,86.35,68.08
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,62.09,47.06
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,41.84,29.35
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,19.83,9.84
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,9.89,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,10.24,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,18.77,1.71
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,32.89,22.52
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,46.92,36.0
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,56.9,45.4
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,66.66,54.35
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,77.35,63.88
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,89.98,74.92
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,105.14,87.99
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,119.69,100.31
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,133.44,111.56
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,148.3,123.56
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,141.26,108.97
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,169.11,118.15
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,210.13,147.6
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,252.91,181.82
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,273.09,203.47
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,283.33,216.46
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,308.04,236.28
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,333.92,256.92
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,373.55,288.12
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,415.18,321.03
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,287.59,224.74
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,124.74,95.86
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,145.87,113.25
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,168.05,131.06
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,129.92,100.65
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,91.38,69.62
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,103.74,79.88
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,116.91,90.74
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,84.3,64.29
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,53.04,38.66
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,47.61,34.35
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,42.19,29.96
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,35.95,24.76
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,29.71,19.5
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,23.91,14.58
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,18.12,9.6
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,12.33,4.58
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,6.56,0.0
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.28,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,7.26,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,14.02,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,28.79,18.6
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,42.85,31.94
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,57.47,45.31
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,71.81,58.23
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,85.25,70.11
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,98.41,81.52
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,70.98,57.17
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,37.21,27.25
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,45.54,34.37
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,53.89,41.39
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,65.17,48.6
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,76.25,57.51
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,77.17,58.04
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,78.05,58.56
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,80.53,60.5
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,83.02,62.47
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,93.65,70.93
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,104.39,79.43
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,129.7,99.8
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,155.69,120.66
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,279.94,219.88
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,417.34,327.93
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,439.43,346.36
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,461.72,365.23
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,431.54,342.1
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,384.74,305.67
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,348.43,277.36
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,296.17,236.04
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,476.62,384.41
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,626.46,505.62
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,604.54,488.99
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,579.56,470.21
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,542.15,441.18
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,502.29,409.37
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,438.46,357.78
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,379.64,308.18
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,293.46,234.45
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,211.03,155.51
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,104.54,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,8.96,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,16.34,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,27.45,16.9
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,38.41,27.39
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,47.87,36.04
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,57.12,44.3
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,61.61,48.23
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,63.6,49.85
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,59.27,46.02
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,60.65,47.11
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,91.79,73.67
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,126.11,102.55
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,97.13,77.7
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,133.22,72.54
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,186.84,107.32
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,241.16,150.86
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,286.79,201.06
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,311.7,232.48
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,340.95,258.44
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,369.1,283.2
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,448.55,345.45
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,536.52,416.15
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,575.4,449.17
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,611.43,479.26
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,642.22,505.65
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,669.69,529.05
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,691.64,548.03
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,709.98,564.06
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,720.73,574.57
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,727.73,581.56
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,726.97,581.66
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,729.09,584.02
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,714.33,573.73
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,696.07,560.55
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,665.0,536.06
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,631.03,509.08
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,575.26,466.38
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,517.76,419.78
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,433.26,348.0
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,344.62,257.82
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,170.75,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,8.54,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.69,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,25.59,15.75
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,34.42,24.6
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,39.55,29.58
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,44.71,34.37
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,48.1,37.42
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,56.07,44.42
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,58.35,46.18
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,60.65,47.91
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,62.1,48.85
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,63.57,49.8
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,69.9,55.05
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,124.01,66.8
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,184.13,106.41
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,237.64,148.41
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,289.84,193.45
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,341.32,239.0
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,390.05,281.71
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,437.49,322.39
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,481.73,360.61
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,523.78,396.19
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,561.79,427.04
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,597.13,455.02
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,627.54,480.06
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,654.78,502.4
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,675.79,520.23
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,693.32,535.4
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,704.26,545.44
