Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,717.43,556.16
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,717.66,557.94
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,714.22,557.22
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,699.85,547.84
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,682.03,535.73
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,650.5,513.05
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,616.1,487.36
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,560.62,447.04
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,510.66,408.25
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,419.46,333.53
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,331.05,245.49
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,164.07,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,23.65,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,27.77,17.74
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,31.49,22.48
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,36.52,27.44
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,41.58,32.22
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,43.96,34.35
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,46.41,36.43
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,53.83,42.97
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,56.45,45.14
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,57.85,46.18
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,59.19,47.16
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,63.91,51.13
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,121.57,64.06
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,178.8,100.99
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,236.12,147.24
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,291.99,197.03
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,346.89,247.44
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,399.31,295.33
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,450.04,340.91
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,497.83,383.77
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,543.23,423.67
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,584.3,458.39
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,622.48,489.91
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,655.56,517.74
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,685.26,542.47
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,709.01,562.58
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,729.04,579.7
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,742.95,591.33
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,753.03,599.8
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,754.2,601.86
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,751.58,601.26
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,739.47,593.69
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,723.86,583.31
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,695.9,562.11
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,671.81,542.95
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,621.65,504.87
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,569.66,462.74
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,483.29,389.42
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,398.14,299.21
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,196.73,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,7.26,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,14.14,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,23.17,13.83
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,32.09,23.11
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,37.33,28.31
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,46.36,36.74
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,50.5,40.46
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,54.61,44.02
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,57.34,46.24
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,60.07,48.39
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,61.52,49.36
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,62.99,50.34
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,65.15,52.02
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,119.64,65.87
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,173.72,100.44
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,233.23,148.1
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,285.36,193.71
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,336.73,240.0
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,385.56,284.21
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,433.04,326.58
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,477.28,366.22
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,519.36,403.27
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,557.11,435.34
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,592.14,464.47
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,622.57,490.36
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,649.85,513.42
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,670.63,531.3
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,687.93,546.36
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,704.33,560.41
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,712.28,567.81
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,712.2,568.9
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,708.45,567.36
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,693.34,557.19
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,674.77,544.17
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,643.51,521.24
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,609.34,495.17
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,560.4,456.89
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,505.18,411.42
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,415.86,335.95
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,328.98,246.87
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,163.21,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,13.78,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,27.67,17.04
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,40.96,30.55
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,54.53,43.35
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,67.74,55.64
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,78.35,65.25
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,88.69,74.4
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,89.01,74.44
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,92.15,76.94
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,118.59,99.9
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,140.35,118.43
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,142.86,120.1
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,149.58,119.36
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,164.7,130.86
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,175.97,139.31
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,157.92,124.93
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,131.35,103.48
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,102.88,79.9
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,73.19,55.28
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,134.39,105.67
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,197.23,156.91
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,109.38,85.36
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,19.86,11.04
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,68.16,51.45
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,117.83,92.61
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,188.92,151.57
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,260.98,210.67
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,202.82,163.59
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,133.1,106.12
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,97.33,76.62
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,62.22,47.27
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,55.53,41.73
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,48.85,36.14
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,42.19,30.51
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,35.53,24.81
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,28.47,18.74
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,21.43,12.6
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,14.81,6.76
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.21,0.71
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.68
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.62
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.93
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,13.99,7.22
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,68.22,56.71
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,115.07,98.76
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,78.1,65.18
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,33.9,25.12
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,44.73,34.84
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,55.57,42.41
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,88.79,70.74
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,120.6,97.6
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,117.85,95.13
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,114.86,92.52
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,137.34,111.33
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,160.49,130.67
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,100.47,80.16
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,38.14,27.14
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,62.32,47.75
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,86.62,68.3
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,89.24,70.55
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,91.91,72.88
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,70.22,54.55
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,48.92,36.45
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,48.9,36.52
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,48.89,36.59
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,56.8,43.48
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,64.73,50.42
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,58.46,45.21
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,52.19,39.96
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,44.69,33.48
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,37.2,26.93
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,29.72,20.32
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,22.26,13.66
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,15.64,7.68
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,9.04,1.46
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.51,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.35
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.61
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.87
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,23.08,15.43
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,28.06,19.93
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,30.14,21.79
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,32.22,23.63
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,50.11,39.72
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,68.02,55.69
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,36.54
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.29
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,103.03,82.13
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,128.48,103.24
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,154.52,124.73
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,145.56,117.25
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,135.8,109.12
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,135.62,108.97
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,135.39,108.79
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,129.67,104.07
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,123.82,99.24
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,141.68,114.33
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,160.42,130.14
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,147.11,118.93
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,133.42,107.42
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,173.4,141.73
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,229.43,189.23
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,212.6,175.5
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,195.12,161.22
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,178.95,148.22
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,162.38,134.68
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,141.68,117.09
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,109.73,89.63
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,86.72,69.57
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,63.38,48.9
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,43.46,31.15
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,21.61,11.28
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,10.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.64,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.28,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.92,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.57,0.36
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,8.22,1.89
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.87,3.4
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,15.65,8.7
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,21.45,13.97
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,56.37,45.6
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,88.98,74.67
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,107.02,90.44
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,125.47,101.76
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,75.5,59.18
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.76
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,78.06,61.22
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,134.33,108.26
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,149.36,120.42
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,165.09,133.31
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,170.42,137.7
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,175.95,142.33
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,134.93,108.31
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,92.51,72.86
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,133.45,107.28
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,176.49,143.08
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,190.0,154.55
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,215.04,175.67
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,111.38,89.57
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,23.14,14.31
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,53.88,40.84
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,86.91,69.19
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,77.81,61.53
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,68.66,53.81
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,338.06,288.97
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,566.37,475.41
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,510.71,427.81
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,453.71,378.61
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,374.29,307.92
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,297.04,226.14
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,148.22,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,11.95,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,20.29,10.06
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,31.53,22.33
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,36.88,27.79
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,42.28,33.04
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,45.35,35.94
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,48.47,38.75
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,51.03,40.97
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,53.59,43.13
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,55.26,44.45
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,63.84,51.96
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,53.54,42.52
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,75.33,58.94
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,104.32,83.25
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,133.12,107.11
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,120.83,96.66
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,107.69,85.55
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,160.78,129.07
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,216.49,174.36
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,165.39,132.71
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,110.53,87.4
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,120.85,96.06
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,131.44,104.91
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,119.1,94.7
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,106.54,84.31
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,93.37,73.24
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,80.06,62.06
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,97.94,77.35
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,116.99,93.67
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,90.36,71.4
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,63.89,49.09
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,57.62,43.95
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,51.36,38.75
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,305.36,261.09
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,521.97,440.98
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,459.79,387.94
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,400.9,336.79
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,308.71,255.66
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,220.34,168.32
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,109.23,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,11.95,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,22.39,11.45
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,32.98,23.8
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,39.3,30.18
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,45.6,36.25
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,50.0,40.39
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,54.36,44.34
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,57.06,46.67
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,59.75,48.94
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,67.6,55.7
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,70.0,57.48
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,86.63,72.0
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,133.2,107.38
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,141.4,113.54
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,149.7,119.92
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,206.92,158.72
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,290.44,220.39
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,286.82,223.21
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,266.45,210.96
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,230.67,183.84
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,185.42,148.12
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,259.95,208.16
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,346.55,276.59
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,334.57,267.36
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,319.81,256.19
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,371.05,298.0
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,437.51,350.76
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,418.55,335.94
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,397.05,319.53
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,484.04,388.97
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,558.39,446.28
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,537.49,430.39
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,514.22,413.28
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,535.49,429.51
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,549.17,438.6
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,492.35,397.29
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,434.21,352.55
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,344.68,278.74
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,257.26,194.34
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,127.66,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,17.33,7.25
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,29.23,20.62
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,43.86,34.71
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,58.29,48.5
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,71.93,61.3
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,85.43,73.74
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,98.74,85.95
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,114.0,99.82
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,114.57,100.12
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,119.48,104.38
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,128.07,111.96
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,138.03,115.19
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,147.3,122.8
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,156.7,130.64
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,160.32,133.66
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,163.64,136.49
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,232.01,191.65
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,317.96,262.94
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,342.32,284.94
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,367.38,307.62
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,304.56,256.57
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,227.87,191.71
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,245.5,207.27
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,264.57,224.07
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,322.95,275.36
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,375.7,321.93
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,294.41,252.2
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,183.58,155.61
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,266.09,228.96
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,327.08,283.12
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,309.11,268.68
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,290.18,253.28
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,266.86,233.41
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,242.37,212.06
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,210.27,183.49
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,177.14,153.18
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,136.75,115.18
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,94.63,72.33
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,44.33,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,19.91,8.88
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,29.81,21.4
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,35.5,27.34
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,41.22,32.98
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,57.35,48.18
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,81.96,71.03
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,91.65,79.79
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,101.22,88.29
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,115.74,101.18
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,130.03,113.69
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,139.21,121.45
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,150.55,124.7
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,161.08,132.7
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,171.68,141.03
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,210.85,168.79
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,270.17,214.46
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,294.11,235.18
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,317.78,255.59
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,347.71,280.72
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,379.89,307.63
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,401.44,325.6
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,422.65,343.05
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,400.62,326.29
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,363.06,296.81
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,364.45,298.5
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,364.88,299.1
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,316.5,260.46
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,251.88,208.0
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,218.21,180.78
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,183.07,151.65
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,156.32,129.9
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,141.64,117.96
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,401.32,342.3
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,602.02,502.56
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,554.63,462.9
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,500.42,418.08
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,413.42,342.82
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,328.49,255.41
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,164.34,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
