Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,22.05,9.58
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,33.97,24.7
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,41.5,32.35
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,48.95,39.57
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,46.41,37.37
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,53.54,43.93
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,54.42,44.62
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,64.17,53.36
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,66.24,55.02
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,68.33,56.68
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,86.08,72.4
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,127.13,103.84
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,129.44,105.36
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,131.4,106.68
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,156.64,127.22
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,183.6,149.18
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,203.19,164.77
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,227.16,184.11
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,208.32,169.18
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,183.55,149.09
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,187.88,152.57
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,192.41,156.19
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,178.62,144.93
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,164.09,133.03
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,177.87,144.85
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,192.72,157.6
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,155.32,126.48
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,116.96,94.24
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,90.81,72.31
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,64.75,50.22
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,58.46,45.03
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,52.19,39.8
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,324.62,279.67
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,564.48,477.91
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,508.35,429.65
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,450.75,379.47
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,366.35,304.74
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,284.01,220.92
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,143.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,9.39,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,19.44,6.77
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,29.7,20.14
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,36.14,26.59
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,42.56,32.68
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,45.94,35.86
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,49.37,38.94
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,56.49,45.23
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,59.21,47.49
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,85.92,70.86
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,118.99,99.36
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,128.56,107.25
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,152.92,114.63
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,185.02,134.77
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,217.06,159.19
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,247.48,184.28
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,278.56,210.94
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,310.23,237.5
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,343.94,265.94
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,381.67,297.84
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,420.31,330.69
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,488.59,386.01
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,558.3,442.89
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,498.62,397.96
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,411.18,328.75
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,381.12,305.94
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,357.2,287.29
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,244.6,196.75
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,129.21,101.42
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,160.55,128.1
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,207.59,167.34
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,192.36,155.45
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,176.75,143.18
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,403.45,335.27
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,589.25,485.33
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,536.56,442.14
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,482.5,396.9
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,395.69,322.11
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,310.8,237.4
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,156.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,18.18,5.46
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,28.07,19.02
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,33.76,24.9
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,39.47,30.42
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,43.37,34.12
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,51.44,41.48
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,53.84,43.56
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,56.26,45.6
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,58.2,47.06
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,60.14,48.5
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,61.25,49.28
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,90.88,52.91
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,143.2,80.18
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,201.44,123.88
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,252.33,167.11
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,302.67,212.02
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,350.85,255.53
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,397.94,297.49
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,441.76,336.18
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,483.58,371.88
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,521.52,402.42
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,556.87,429.36
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,587.62,454.25
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,615.36,476.32
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,636.71,492.98
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,654.67,506.91
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,671.62,521.32
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,680.66,530.1
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,679.17,531.6
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,674.0,530.15
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,660.64,522.08
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,643.91,511.4
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,613.75,489.48
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,580.72,464.72
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,535.06,431.2
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,483.21,390.61
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,398.61,320.67
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,316.21,240.62
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,159.04,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,15.8,3.17
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,32.3,22.16
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,40.28,30.11
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,48.17,37.54
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,51.69,40.86
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,55.31,44.11
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,58.33,46.7
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,61.37,49.23
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,61.84,49.44
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,68.11,54.75
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,69.0,55.29
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,95.72,57.78
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,145.71,82.42
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,196.91,119.35
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,248.0,162.64
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,298.7,208.13
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,349.77,253.87
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,396.8,296.18
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,441.37,336.84
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,483.96,375.1
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,522.25,409.26
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,558.03,440.76
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,588.66,467.38
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,616.22,491.11
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,638.88,510.69
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,658.21,527.53
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,671.44,540.51
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,681.18,550.74
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,685.13,554.73
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,679.99,551.82
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,667.55,544.04
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,651.71,533.47
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,621.58,510.56
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,588.54,484.62
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,543.36,448.69
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,492.22,405.9
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,406.04,332.12
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,321.87,248.89
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,162.43,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,14.57,1.96
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,29.8,20.5
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,36.63,27.56
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,43.43,34.15
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,48.31,38.79
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,53.15,43.23
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,68.25,56.76
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,96.22,81.56
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,113.14,96.04
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,124.01,104.98
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,132.62,112.04
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,143.6,115.17
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,161.92,128.64
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,182.36,143.98
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,195.8,154.82
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,209.21,165.83
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,179.45,142.54
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,143.39,113.75
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,145.08,114.97
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,146.76,116.1
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,170.11,134.82
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,194.86,154.54
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,172.33,136.47
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,148.63,117.41
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,201.14,160.62
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,251.65,201.72
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,250.93,201.63
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,250.2,201.78
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,175.09,140.93
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,91.58,71.54
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,82.54,64.39
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,73.46,56.99
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,335.65,281.12
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,555.77,456.41
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,500.73,411.55
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,444.17,365.37
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,359.11,293.6
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,275.83,214.11
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,141.62,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.1,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.21,1.59
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,13.98,7.13
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,19.77,12.63
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,25.57,18.08
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,31.37,23.47
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,36.78,28.4
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,42.19,33.27
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,50.53,40.75
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,58.88,48.15
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,71.92,59.83
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,84.35,67.68
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,85.48,68.38
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,86.53,69.03
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,98.14,78.66
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,109.88,88.31
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,117.82,94.72
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,125.9,101.22
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,124.8,100.24
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,123.62,99.24
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,125.74,100.83
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,127.91,102.47
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,119.01,95.13
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,109.93,87.65
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,107.69,85.73
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,105.46,83.83
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,110.04,87.82
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,114.99,92.14
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,113.79,91.32
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,112.9,90.77
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,101.77,81.57
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,90.56,72.23
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,301.71,255.16
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,494.08,411.71
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,436.8,363.95
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,379.09,315.64
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,297.54,245.49
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,218.44,170.77
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,111.46,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,14.83,0.27
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,31.57,21.46
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,39.55,29.62
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,47.45,37.15
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,51.37,40.8
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,55.37,44.33
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,58.38,46.93
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,61.4,49.47
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,62.19,49.87
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,68.85,55.42
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,67.58,54.07
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,90.32,70.39
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,90.82,70.38
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,91.19,70.29
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,87.92,67.36
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,84.5,64.34
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,99.89,76.75
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,115.45,89.22
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,136.92,106.56
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,159.12,124.49
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,150.78,117.56
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,141.96,110.3
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,220.15,173.75
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,301.34,239.13
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,479.44,384.17
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,646.17,517.99
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,493.99,397.92
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,305.74,245.01
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,496.58,403.17
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,668.41,541.29
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,656.54,532.81
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,641.28,522.26
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,610.81,498.51
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,582.92,476.09
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,532.93,436.63
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,481.51,394.33
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,396.07,321.15
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,312.29,240.83
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,159.66,3.46
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.37,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,27.29,17.14
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,33.78,23.72
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,40.26,29.78
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,44.86,34.0
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,49.44,38.04
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,52.29,40.47
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,60.09,47.14
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,62.25,48.72
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,64.41,50.27
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,65.77,51.22
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,85.51,51.95
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,135.86,74.13
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,187.21,109.34
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,223.22,154.72
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,227.17,173.33
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,288.84,211.42
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,386.19,281.9
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,431.34,321.86
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,474.73,359.72
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,514.21,392.98
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,551.39,423.59
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,583.33,450.38
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,612.41,474.58
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,636.54,494.75
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,657.54,512.28
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,675.89,527.98
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,686.42,537.82
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,689.58,540.87
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,689.13,540.66
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,677.3,532.16
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,662.0,520.74
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,635.0,500.35
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,605.03,476.84
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,555.27,440.24
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,503.56,400.04
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,428.94,339.16
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,349.66,265.0
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,177.41,16.91
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,14.02,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,27.32,18.77
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,41.9,33.46
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,55.39,46.67
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,69.07,59.98
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,82.49,72.84
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,95.0,84.51
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,107.25,95.73
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,118.07,105.47
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,128.63,114.86
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,133.14,118.55
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,145.73,123.56
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,164.04,134.29
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,207.09,165.49
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,227.56,184.7
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,244.46,201.36
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,279.05,229.83
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,321.44,266.14
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,334.98,280.61
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,344.74,291.17
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,383.16,325.23
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,425.55,363.04
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,458.47,392.75
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,484.79,416.95
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,529.86,457.93
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,582.6,505.28
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,600.66,522.44
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,616.18,537.51
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,656.5,573.8
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,698.03,610.04
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,686.42,600.98
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,671.25,588.99
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,644.26,566.88
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,614.21,541.4
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,564.36,497.45
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,519.72,455.97
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,441.36,383.75
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,364.45,303.3
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,185.53,36.25
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,12.17,0.0
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,24.93,16.51
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,33.07,25.13
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,38.99,31.12
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,43.37,35.53
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,47.75,39.79
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,50.31,42.14
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,52.89,44.43
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,54.57,45.84
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,56.28,47.23
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,64.56,54.74
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,81.96,54.73
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,135.26,78.51
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,188.97,117.85
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,240.0,172.79
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,274.87,214.39
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,295.15,237.29
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,305.49,250.33
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,327.53,269.97
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,349.42,289.23
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,394.29,326.92
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,451.69,374.95
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,539.09,448.5
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,624.13,520.18
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,604.26,504.64
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,573.49,480.17
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,597.95,503.12
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,620.13,523.94
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,659.9,558.06
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,700.08,591.02
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,689.6,583.76
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,675.59,573.87
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,648.37,552.31
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,618.12,527.63
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,570.13,487.54
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,520.07,443.77
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,439.13,372.07
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,368.61,300.0
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,188.08,48.72
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
